Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,14.98,2.01
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,30.73,20.8
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,46.02,27.63
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,93.37,52.26
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,143.98,88.53
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,202.19,136.16
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,259.34,186.65
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,321.44,241.64
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,271.94,212.73
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,174.58,138.36
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,237.29,188.67
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,308.3,244.89
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,348.69,276.56
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,391.57,310.05
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,561.49,447.51
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,742.4,589.53
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,779.61,615.42
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,813.84,639.73
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,843.84,661.79
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,870.67,681.63
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,890.42,695.56
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,906.59,707.03
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,916.72,715.21
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,923.14,720.91
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,922.03,721.32
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,917.22,719.23
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,912.76,716.95
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,897.39,706.83
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,872.89,690.14
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,845.36,671.25
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,810.43,647.03
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,773.07,620.84
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,722.02,582.82
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,674.9,547.44
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,616.34,502.93
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,558.18,456.66
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,482.71,395.18
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,410.58,334.81
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,321.83,259.6
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,240.65,187.84
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,118.38,66.57
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,13.11,1.81
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,26.86,17.77
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,44.98,25.42
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,96.56,51.05
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,151.95,91.75
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,213.46,143.69
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,273.71,198.34
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,337.0,256.09
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,398.32,311.96
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,460.88,367.65
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,519.12,417.93
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,577.01,466.34
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,630.72,509.98
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,682.85,551.08
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,730.44,588.71
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,775.71,622.54
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,815.15,649.89
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,851.54,674.78
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,882.44,696.32
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,909.89,715.3
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,931.11,730.08
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,948.54,742.26
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,959.83,749.82
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,967.17,754.74
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,967.46,755.17
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,963.82,753.01
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,952.91,745.15
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,938.22,734.79
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,916.27,719.75
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,890.92,702.4
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,857.83,679.02
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,828.88,659.39
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,783.64,626.64
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,736.57,592.26
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,678.88,550.7
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,620.86,507.65
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,547.32,449.65
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,476.05,390.74
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,389.95,318.5
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,306.46,244.43
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,181.49,113.8
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,51.57,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,12.6,2.26
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,28.24,19.54
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,44.54,25.28
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,96.8,52.21
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,152.75,94.48
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,215.44,149.19
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,276.49,206.43
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,340.31,266.45
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,402.74,324.64
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,465.0,381.21
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,523.63,433.19
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,581.73,483.01
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,635.57,528.02
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,687.81,570.43
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,735.86,608.2
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,781.51,641.33
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,820.65,668.98
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,856.56,693.99
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,887.86,716.13
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,915.65,735.61
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,936.43,749.22
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,953.34,760.09
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,964.74,768.16
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,972.15,773.52
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,973.04,774.35
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,969.95,772.53
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,959.39,765.49
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,945.0,755.88
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,923.35,741.49
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,898.34,724.72
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,865.64,702.86
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,830.11,678.76
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,792.39,651.49
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,745.9,617.15
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,689.14,573.75
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,631.9,529.53
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,561.1,471.77
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,492.17,412.72
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,403.11,336.14
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,320.28,260.87
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,207.59,139.52
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,79.7,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,13.59,3.48
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,28.14,19.59
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,44.87,24.95
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,98.15,52.09
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,155.22,94.99
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,217.89,148.71
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,279.31,204.63
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,343.49,262.91
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,406.34,319.3
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,468.74,373.7
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,527.72,423.73
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,586.2,471.71
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,640.47,515.0
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,693.18,555.83
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,741.2,592.5
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,786.84,624.82
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,824.94,650.32
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,859.46,673.15
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,891.43,694.4
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,919.97,713.16
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,942.31,726.85
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,960.89,738.06
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,973.4,745.42
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,981.93,750.21
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,983.25,750.94
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,980.54,749.21
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,970.12,742.49
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,955.85,733.41
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,930.44,716.9
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,901.88,698.38
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,875.63,681.42
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,839.26,657.22
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,793.96,626.04
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,746.76,593.15
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,689.04,552.95
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,630.92,511.3
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,559.7,457.25
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,490.33,401.6
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,406.74,333.04
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,324.93,261.57
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,207.95,143.66
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,79.31,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,9.53,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,18.9,7.65
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,29.25,20.51
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,46.18,26.77
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,97.09,53.87
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,151.66,95.34
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,213.82,148.84
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,272.85,202.56
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,335.1,259.23
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,394.93,313.39
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,455.72,367.14
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,512.97,416.31
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,570.02,463.69
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,622.81,506.39
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,672.17,545.25
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,718.93,581.88
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,763.57,615.22
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,802.34,641.56
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,838.21,665.48
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,868.62,686.76
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,895.75,705.6
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,916.5,719.92
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,933.61,731.76
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,836.25,661.54
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,714.42,567.12
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,775.24,617.23
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,838.49,665.7
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,889.34,702.73
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,930.46,732.67
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,902.7,713.46
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,871.92,692.62
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,837.84,670.03
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,801.16,645.35
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,754.47,612.0
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,711.16,580.79
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,652.2,537.4
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,593.35,492.28
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,519.93,432.6
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,449.21,373.08
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,361.03,299.13
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,279.7,227.39
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,174.08,123.52
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,52.8,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,10.48,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,18.8,8.04
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,28.2,19.51
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,45.77,25.59
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,100.51,55.5
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,155.75,97.47
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,217.1,150.75
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,278.08,207.39
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,342.1,267.09
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,403.2,323.9
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,466.17,381.03
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,525.06,433.25
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,583.56,483.58
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,637.86,529.16
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,690.89,572.47
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,739.07,611.81
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,784.91,646.72
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,825.43,675.82
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,862.95,702.39
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,894.75,725.41
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,923.07,745.75
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,944.97,761.5
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,963.06,774.48
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,975.04,782.8
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,983.03,788.3
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,984.63,789.24
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,982.2,787.4
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,972.66,780.51
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,959.25,770.96
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,934.88,753.47
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,907.27,733.71
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,874.11,710.61
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,845.1,690.57
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,801.5,658.28
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,755.84,624.16
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,699.68,581.56
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,642.95,538.38
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,573.94,482.35
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,506.41,424.62
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,419.15,349.87
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,337.6,276.41
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,233.69,171.11
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,106.1,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,11.44,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,21.54,10.74
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,32.73,23.84
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,51.1,30.83
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,102.14,58.75
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,155.81,99.1
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,218.93,153.01
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,278.84,207.94
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,341.89,265.78
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,402.63,320.51
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,464.96,375.08
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,523.42,425.69
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,580.87,474.02
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,634.8,517.53
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,687.45,558.78
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,734.84,595.61
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,779.97,628.51
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,818.82,655.87
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,854.55,680.81
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,885.68,701.69
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,913.44,720.06
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,935.5,734.3
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,953.9,745.99
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,964.81,753.19
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,971.79,757.75
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,973.57,757.72
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,971.41,755.1
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,960.54,747.22
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,945.9,736.87
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,924.1,721.61
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,898.94,704.23
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,866.03,681.94
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,837.34,662.6
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,793.28,630.62
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,747.25,596.96
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,690.56,557.47
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,633.39,516.45
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,563.49,463.22
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,495.34,408.21
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,413.37,339.81
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,333.08,269.33
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,222.17,163.36
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,94.13,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,20.9,10.57
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,28.6,19.89
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,47.42,25.35
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,101.25,53.6
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,158.14,97.04
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,220.37,151.32
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,265.86,198.78
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,302.14,236.96
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,350.84,282.07
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,396.0,322.6
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,438.92,360.38
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,482.63,397.7
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,528.85,435.62
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,577.97,474.89
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,679.68,557.6
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,789.11,642.38
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,828.3,670.08
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,864.11,695.41
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,896.39,718.9
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,925.2,739.84
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,948.32,755.47
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,967.67,768.43
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,979.73,777.11
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,987.77,783.04
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,990.46,785.59
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,989.07,785.38
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,978.83,778.62
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,964.65,769.2
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,945.45,756.53
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,922.55,741.23
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,890.82,719.98
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,856.06,696.37
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,814.09,666.03
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,769.87,633.65
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,715.68,593.6
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,660.78,552.01
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,599.42,502.76
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,533.47,446.83
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,449.49,374.88
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,370.82,303.78
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,260.87,197.15
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,139.15,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,11.44,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,19.14,9.58
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,27.46,18.94
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,47.07,24.61
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,100.95,53.0
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,157.28,95.86
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,218.83,149.07
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,281.99,206.5
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,345.55,264.19
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,406.41,318.78
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,467.9,372.39
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,526.28,422.31
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,584.03,470.17
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,637.12,513.04
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,688.48,553.41
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,736.53,589.68
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,782.19,621.64
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,819.44,647.1
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,853.04,669.79
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,883.99,691.51
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,911.5,710.77
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,933.91,725.04
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,952.62,736.76
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,963.98,744.49
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,971.39,749.63
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,972.33,750.44
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,969.31,748.68
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,959.79,742.17
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,946.48,733.19
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,924.36,718.58
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,898.9,701.73
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,866.19,679.6
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,830.68,655.44
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,794.56,629.68
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,749.4,597.04
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,694.42,558.29
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,638.85,518.03
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,572.01,467.08
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,506.59,413.92
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,422.2,344.94
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,343.28,276.69
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,242.97,182.53
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,137.2,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,12.39,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,19.28,9.98
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,30.26,21.43
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,50.16,27.43
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,102.7,55.65
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,158.36,98.03
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,219.5,150.58
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,279.89,205.22
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,343.07,262.1
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,404.96,317.09
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,466.27,370.0
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,524.86,419.21
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,583.04,466.35
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,635.94,507.13
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,687.26,545.26
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,735.05,580.29
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,780.54,610.84
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,819.97,636.61
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,856.4,659.97
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,887.88,681.28
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,915.93,700.22
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,937.42,713.34
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,955.11,723.95
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,966.93,731.69
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,974.81,736.95
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,975.12,736.26
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,971.47,733.15
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,961.99,727.69
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,948.72,719.86
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,927.34,705.27
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,902.6,688.52
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,870.3,667.48
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,835.17,644.36
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,797.28,618.26
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,750.56,585.61
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,694.76,549.74
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,638.4,512.11
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,567.69,460.43
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,498.88,406.67
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,418.72,340.8
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,340.09,272.81
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,233.87,176.23
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,128.54,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,49.27,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,13.34,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,20.11,10.6
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,31.14,21.73
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,52.32,27.87
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,106.34,56.66
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,162.94,99.27
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,224.94,151.94
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,286.43,206.88
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,350.57,263.83
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,413.87,318.52
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,476.57,370.94
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,535.32,419.97
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,593.5,467.07
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,647.34,508.59
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,699.54,547.6
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,747.29,583.12
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,792.63,614.38
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,830.79,638.89
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,865.45,660.62
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,896.69,681.07
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,924.45,699.29
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,945.3,711.68
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,962.31,721.52
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,973.3,728.53
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,980.33,733.03
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,979.89,732.96
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,975.51,730.47
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,964.62,723.16
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,949.95,713.49
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,927.82,699.2
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,902.36,682.76
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,876.72,666.66
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,840.82,643.33
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,795.12,612.94
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,747.66,580.9
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,690.83,543.1
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,633.53,503.79
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,563.62,452.8
