Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,901.5,131.0,5.35,26.5,918.0,1003.04,744.84
2016,3,23,13,0,904.0,129.0,5.2,27.0,917.0,1019.16,753.06
2016,3,23,13,15,901.5,128.5,5.05,27.0,906.5,1028.24,758.12
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,1033.51,760.75
2016,3,23,13,45,895.5,126.0,4.8,27.0,876.5,1032.37,759.7
2016,3,23,14,0,892.0,124.0,4.7,27.0,857.0,1027.39,756.29
2016,3,23,14,15,884.5,122.5,4.6,27.0,829.5,1015.21,748.28
2016,3,23,14,30,877.0,121.0,4.5,27.0,802.0,999.37,738.34
2016,3,23,14,45,858.5,122.5,4.4,27.0,764.5,981.39,727.14
2016,3,23,15,0,840.0,124.0,4.3,27.0,727.0,951.68,708.16
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.5,917.76,686.42
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,881.13,662.8
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,837.42,634.4
2016,3,23,16,0,774.0,110.0,4.0,27.0,546.0,791.75,604.39
2016,3,23,16,15,747.0,105.0,3.75,26.5,493.5,740.4,570.33
2016,3,23,16,30,720.0,100.0,3.5,26.0,441.0,684.65,532.53
2016,3,23,16,45,684.0,94.0,3.3,25.5,385.5,621.04,488.1
2016,3,23,17,0,648.0,88.0,3.1,25.0,330.0,558.43,441.89
2016,3,23,17,15,593.5,80.0,2.9,24.0,273.5,483.41,385.3
2016,3,23,17,30,539.0,72.0,2.7,23.0,217.0,412.15,329.29
2016,3,23,17,45,451.5,61.5,2.5,22.0,162.5,325.32,258.61
2016,3,23,18,0,364.0,51.0,2.3,21.0,108.0,246.9,192.33
2016,3,23,18,15,182.0,37.0,2.5,20.5,65.5,136.63,99.34
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.69,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,11.39,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,22.78,13.7
2016,3,24,7,15,466.0,39.0,6.15,9.0,116.0,29.43,20.68
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,35.75,26.8
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,42.56,33.12
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,88.52,47.71
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,145.91,85.98
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,208.41,137.92
2016,3,24,8,45,834.0,74.5,6.75,11.5,466.0,271.37,194.79
2016,3,24,9,0,868.0,77.0,6.8,12.0,525.0,341.05,258.31
2016,3,24,9,15,889.0,80.0,6.75,12.5,578.0,405.64,317.3
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,471.29,375.67
2016,3,24,9,45,926.5,85.0,6.65,13.5,679.5,534.56,430.43
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,597.75,483.32
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,656.78,531.29
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,714.52,576.77
2016,3,24,10,45,972.0,92.0,6.5,15.5,843.5,768.41,617.4
2016,3,24,11,0,979.0,94.0,6.5,16.0,877.0,820.11,653.9
2016,3,24,11,15,984.5,95.0,6.4,16.0,902.0,867.22,687.42
2016,3,24,11,30,990.0,96.0,6.3,16.0,927.0,911.55,718.58
2016,3,24,11,45,991.5,97.5,6.25,16.5,943.0,949.95,744.01
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,984.92,766.75
2016,3,24,12,15,994.5,99.5,6.1,17.0,966.5,1015.28,787.27
2016,3,24,12,30,996.0,100.0,6.0,17.0,974.0,1041.91,805.11
2016,3,24,12,45,995.5,99.5,5.95,17.5,972.0,1061.73,816.94
2016,3,24,13,0,995.0,99.0,5.9,18.0,970.0,1077.52,826.01
2016,3,24,13,15,993.0,98.5,5.8,18.0,959.0,1087.72,832.55
2016,3,24,13,30,991.0,98.0,5.7,18.0,948.0,1093.73,836.34
2016,3,24,13,45,987.5,97.0,5.65,18.5,928.0,1093.52,834.76
2016,3,24,14,0,984.0,96.0,5.6,19.0,908.0,1089.11,830.51
2016,3,24,14,15,977.5,95.0,5.5,19.0,879.0,1077.57,822.78
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,1062.01,812.47
2016,3,24,14,45,959.0,94.0,5.3,19.0,813.0,1038.37,796.73
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,1011.16,778.67
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,977.84,756.02
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,941.41,731.23
2016,3,24,15,45,906.5,86.5,4.75,19.0,638.0,897.73,701.27
2016,3,24,16,0,891.0,83.0,4.6,19.0,588.0,851.61,669.45
2016,3,24,16,15,868.0,80.0,4.3,18.5,533.0,804.33,636.88
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,749.1,598.61
2016,3,24,16,45,812.0,72.5,3.7,17.5,419.5,683.99,552.18
2016,3,24,17,0,779.0,68.0,3.4,17.0,361.0,619.25,504.54
2016,3,24,17,15,730.0,62.5,2.9,16.0,301.0,544.2,445.72
2016,3,24,17,30,681.0,57.0,2.4,15.0,241.0,471.99,386.79
2016,3,24,17,45,599.5,49.5,1.95,14.0,183.0,387.58,315.62
2016,3,24,18,0,518.0,42.0,1.5,13.0,125.0,307.88,245.69
2016,3,24,18,15,370.0,30.0,1.45,12.5,77.0,204.78,154.41
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,109.58,6.88
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,40.42,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,12.63,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,25.38,16.31
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,32.33,23.49
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,38.93,29.82
2016,3,25,7,45,639.0,60.5,0.95,10.0,234.0,42.61,33.19
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,90.86,49.28
2016,3,25,8,15,740.5,73.5,1.5,12.0,351.0,151.5,90.36
2016,3,25,8,30,781.0,79.0,1.9,13.0,410.0,213.09,140.55
2016,3,25,8,45,806.5,84.0,2.3,14.0,465.5,275.05,195.12
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,339.4,252.18
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,402.42,307.45
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,466.53,361.91
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,529.39,413.52
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,589.46,461.15
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.5,646.55,504.71
2016,3,25,10,30,917.0,108.0,2.6,18.0,797.0,702.48,545.86
2016,3,25,10,45,922.0,111.5,2.55,18.5,828.5,754.21,582.55
2016,3,25,11,0,927.0,115.0,2.5,19.0,860.0,803.73,614.66
2016,3,25,11,15,932.0,116.5,2.45,19.5,884.5,848.9,643.16
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,891.41,669.4
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,927.84,691.63
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,960.92,711.48
2016,3,25,12,15,937.0,124.0,2.45,21.0,944.5,988.93,729.8
2016,3,25,12,30,938.0,124.0,2.5,21.0,951.0,1013.39,745.88
2016,3,25,12,45,932.5,126.5,2.6,21.5,947.0,1030.53,756.37
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,1043.76,764.48
2016,3,25,13,15,923.5,128.5,2.8,22.0,931.0,1051.96,770.96
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,1056.24,775.08
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.5,1052.18,773.95
2016,3,25,14,0,902.0,129.0,3.1,22.0,876.0,1044.26,770.49
2016,3,25,14,15,894.0,127.5,3.15,22.0,847.0,1031.42,763.5
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,1014.89,754.21
2016,3,25,14,45,875.5,123.5,3.3,22.0,781.5,1000.01,746.52
2016,3,25,15,0,865.0,121.0,3.4,22.0,745.0,972.88,730.62
2016,3,25,15,15,850.0,118.0,3.45,22.0,702.0,937.81,708.97
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,899.96,685.31
2016,3,25,15,45,814.0,111.5,3.55,22.0,609.5,853.81,655.6
2016,3,25,16,0,793.0,108.0,3.6,22.0,560.0,805.8,624.21
2016,3,25,16,15,766.5,103.5,3.45,21.5,506.0,750.72,587.46
2016,3,25,16,30,740.0,99.0,3.3,21.0,452.0,698.74,552.31
2016,3,25,16,45,703.0,93.0,3.2,20.5,395.5,633.46,506.57
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,569.25,458.73
2016,3,25,17,15,612.5,79.5,2.8,19.0,281.5,494.51,401.16
2016,3,25,17,30,559.0,72.0,2.5,18.0,224.0,423.39,344.19
2016,3,25,17,45,477.5,61.0,2.25,17.0,169.5,338.02,273.56
2016,3,25,18,0,396.0,50.0,2.0,16.0,115.0,260.51,206.89
2016,3,25,18,15,265.0,34.5,2.0,15.5,70.5,167.28,125.4
2016,3,25,18,30,134.0,19.0,2.0,15.0,26.0,79.41,11.44
2016,3,25,18,45,67.0,9.5,2.0,14.5,13.0,28.25,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.5,21.0,2.15,10.5,29.5,17.48,0.0
2016,3,26,7,0,161.0,42.0,2.4,11.0,59.0,34.04,23.59
2016,3,26,7,15,256.5,61.5,2.6,11.5,108.0,46.93,36.1
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,60.46,48.65
2016,3,26,7,45,176.0,90.5,3.0,13.0,128.5,69.69,56.92
2016,3,26,8,0,0.0,100.0,3.2,14.0,100.0,89.82,71.04
2016,3,26,8,15,0.0,118.5,3.2,14.5,118.5,106.76,84.95
2016,3,26,8,30,0.0,137.0,3.2,15.0,137.0,123.83,98.69
2016,3,26,8,45,29.5,179.0,3.25,16.0,194.5,165.39,131.09
2016,3,26,9,0,59.0,221.0,3.3,17.0,252.0,213.78,168.74
2016,3,26,9,15,119.0,252.5,3.15,17.5,323.0,267.66,210.29
2016,3,26,9,30,179.0,284.0,3.0,18.0,394.0,331.22,259.34
2016,3,26,9,45,151.5,306.0,2.95,18.5,404.0,350.82,274.14
2016,3,26,10,0,124.0,328.0,2.9,19.0,414.0,367.33,286.01
2016,3,26,10,15,163.0,349.0,2.8,19.5,468.0,419.96,325.48
2016,3,26,10,30,202.0,370.0,2.7,20.0,522.0,476.56,367.1
2016,3,26,10,45,520.0,262.0,2.6,20.5,677.0,617.7,475.5
2016,3,26,11,0,838.0,154.0,2.5,21.0,832.0,779.15,593.94
2016,3,26,11,15,844.5,156.0,2.45,21.5,856.0,823.41,620.92
2016,3,26,11,30,851.0,158.0,2.4,22.0,880.0,865.44,646.9
2016,3,26,11,45,852.0,161.0,2.4,22.5,894.5,901.3,668.8
2016,3,26,12,0,853.0,164.0,2.4,23.0,909.0,934.2,688.58
2016,3,26,12,15,854.0,164.5,2.45,23.0,915.5,961.48,706.4
2016,3,26,12,30,855.0,165.0,2.5,23.0,922.0,985.5,722.17
2016,3,26,12,45,852.5,166.0,2.6,23.5,919.0,1003.29,733.06
2016,3,26,13,0,850.0,167.0,2.7,24.0,916.0,1017.48,741.76
2016,3,26,13,15,846.5,166.0,2.8,24.0,904.5,1024.96,747.69
2016,3,26,13,30,843.0,165.0,2.9,24.0,893.0,1028.71,751.42
2016,3,26,13,45,837.0,163.5,3.05,24.0,872.5,1025.73,751.37
2016,3,26,14,0,831.0,162.0,3.2,24.0,852.0,1019.04,749.03
2016,3,26,14,15,702.5,218.5,3.25,24.0,789.0,956.24,708.84
2016,3,26,14,30,574.0,275.0,3.3,24.0,726.0,881.58,657.91
2016,3,26,14,45,563.0,261.5,3.35,24.0,687.5,850.27,638.57
2016,3,26,15,0,552.0,248.0,3.4,24.0,649.0,816.64,617.11
2016,3,26,15,15,416.0,272.5,3.35,23.5,564.5,706.59,538.85
2016,3,26,15,30,280.0,297.0,3.3,23.0,480.0,590.12,454.12
2016,3,26,15,45,289.5,271.0,3.3,23.0,448.0,562.68,436.4
2016,3,26,16,0,299.0,245.0,3.3,23.0,416.0,533.27,416.5
2016,3,26,16,15,253.0,226.0,3.1,22.5,361.5,465.59,366.46
2016,3,26,16,30,207.0,207.0,2.9,22.0,307.0,388.74,308.64
2016,3,26,16,45,191.5,184.5,2.75,22.0,268.0,345.16,275.51
2016,3,26,17,0,176.0,162.0,2.6,22.0,229.0,302.37,242.21
2016,3,26,17,15,160.5,136.5,2.3,21.0,190.0,256.73,206.63
2016,3,26,17,30,145.0,111.0,2.0,20.0,151.0,212.01,170.69
2016,3,26,17,45,117.5,86.5,1.75,19.0,114.0,163.41,130.34
2016,3,26,18,0,90.0,62.0,1.5,18.0,77.0,117.08,90.92
2016,3,26,18,15,45.0,39.5,1.55,17.5,47.0,68.65,49.06
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,15.79,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,8.1,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.5,22.5,3.9,13.5,30.0,18.68,1.97
2016,3,27,7,0,139.0,45.0,4.5,14.0,60.0,36.29,25.34
2016,3,27,7,15,228.0,66.0,4.75,14.5,108.5,52.23,40.34
2016,3,27,7,30,317.0,87.0,5.0,15.0,157.0,64.91,52.02
2016,3,27,7,45,158.5,48.5,5.25,15.5,83.5,33.98,24.68
2016,3,27,8,0,0.0,10.0,5.5,16.0,10.0,9.27,2.25
2016,3,27,8,15,10.0,85.0,5.7,16.0,89.0,79.76,61.49
2016,3,27,8,30,20.0,160.0,5.9,16.0,168.0,146.88,116.8
2016,3,27,8,45,10.0,158.5,6.15,16.5,162.5,146.18,116.04
2016,3,27,9,0,0.0,157.0,6.4,17.0,157.0,143.53,113.56
2016,3,27,9,15,117.0,218.5,6.4,17.0,290.5,238.83,189.14
2016,3,27,9,30,234.0,280.0,6.4,17.0,424.0,352.3,279.39
2016,3,27,9,45,191.5,306.0,6.45,17.0,430.0,370.89,294.62
2016,3,27,10,0,149.0,332.0,6.5,17.0,436.0,384.75,305.45
2016,3,27,10,15,97.5,330.0,6.35,17.0,399.5,362.84,287.52
2016,3,27,10,30,46.0,328.0,6.2,17.0,363.0,334.99,264.46
2016,3,27,10,45,447.5,240.5,6.1,17.5,602.5,547.7,437.46
2016,3,27,11,0,849.0,153.0,6.0,18.0,842.0,787.87,623.65
2016,3,27,11,15,856.5,154.5,5.85,18.5,866.5,832.82,653.01
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,875.56,681.1
2016,3,27,11,45,886.0,146.0,5.6,19.5,911.5,911.52,704.19
2016,3,27,12,0,908.0,136.0,5.5,20.0,932.0,950.51,729.15
2016,3,27,12,15,909.5,136.5,5.4,20.0,939.0,978.67,747.7
2016,3,27,12,30,911.0,137.0,5.3,20.0,946.0,1003.42,763.87
2016,3,27,12,45,916.5,133.0,5.25,20.5,945.5,1023.99,776.01
2016,3,27,13,0,922.0,129.0,5.2,21.0,945.0,1040.96,785.7
2016,3,27,13,15,919.5,128.5,5.15,21.0,933.5,1049.93,791.59
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,1055.0,795.03
2016,3,27,13,45,915.5,125.0,5.1,21.0,902.5,1054.54,795.31
2016,3,27,14,0,914.0,122.0,5.1,21.0,883.0,1050.14,793.1
2016,3,27,14,15,907.0,120.0,5.05,21.0,854.5,1037.45,785.01
2016,3,27,14,30,900.0,118.0,5.0,21.0,826.0,1020.99,774.54
2016,3,27,14,45,893.0,114.5,4.95,21.0,791.0,999.25,760.57
2016,3,27,15,0,886.0,111.0,4.9,21.0,756.0,973.99,744.3
2016,3,27,15,15,872.5,108.5,4.8,21.0,713.0,940.45,721.95
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,911.73,703.03
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,869.24,674.67
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,824.41,644.49
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,770.11,607.41
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,714.82,569.34
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.5,652.31,525.22
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,593.21,481.54
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,519.56,424.04
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,449.18,366.97
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,365.52,296.42
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,289.05,229.53
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,192.13,145.29
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,103.75,33.0
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,37.41,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,14.01,1.97
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,28.43,19.32
2016,3,28,7,15,452.5,47.0,2.75,9.0,129.5,35.63,26.47
2016,3,28,7,30,555.0,58.0,2.8,10.0,183.0,42.46,32.89
2016,3,28,7,45,613.0,66.0,2.9,11.0,240.5,46.76,36.77
2016,3,28,8,0,671.0,74.0,3.0,12.0,298.0,99.31,55.55
2016,3,28,8,15,712.5,79.5,3.05,12.5,356.0,154.96,94.26
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,219.02,147.41
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,279.97,201.18
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,343.39,257.17
2016,3,28,9,15,826.5,99.5,3.15,15.5,576.5,405.08,311.09
2016,3,28,9,30,847.0,103.0,3.0,16.0,628.0,467.94,364.19
2016,3,28,9,45,860.5,107.0,2.9,16.5,673.5,528.66,413.81
2016,3,28,10,0,874.0,111.0,2.8,17.0,719.0,589.15,461.34
2016,3,28,10,15,885.0,113.0,2.65,17.5,758.5,645.98,504.16
2016,3,28,10,30,896.0,115.0,2.5,18.0,798.0,700.76,543.83
2016,3,28,10,45,902.5,118.0,2.45,18.5,829.5,751.93,579.97
2016,3,28,11,0,909.0,121.0,2.4,19.0,861.0,801.05,611.74
2016,3,28,11,15,914.0,122.0,2.3,19.5,885.0,844.83,638.84
2016,3,28,11,30,919.0,123.0,2.2,20.0,909.0,886.0,663.64
2016,3,28,11,45,920.0,125.5,2.15,20.5,923.5,922.38,685.29
2016,3,28,12,0,921.0,128.0,2.1,21.0,938.0,955.57,704.57
2016,3,28,12,15,922.0,128.0,2.0,21.0,944.0,982.96,720.68
2016,3,28,12,30,923.0,128.0,1.9,21.0,950.0,1006.87,734.44
2016,3,28,12,45,919.0,129.5,1.85,21.5,946.5,1023.9,742.98
2016,3,28,13,0,915.0,131.0,1.8,22.0,943.0,1037.13,749.2
2016,3,28,13,15,911.5,130.5,1.75,22.0,931.0,1044.96,753.56
2016,3,28,13,30,908.0,130.0,1.7,22.0,919.0,1048.93,755.66
2016,3,28,13,45,900.0,130.5,1.7,22.5,898.0,1045.59,752.65
2016,3,28,14,0,892.0,131.0,1.7,23.0,877.0,1038.44,747.5
2016,3,28,14,15,884.5,129.0,1.75,23.0,848.0,1025.4,740.98
2016,3,28,14,30,877.0,127.0,1.8,23.0,819.0,1008.7,732.28
2016,3,28,14,45,866.0,124.5,1.85,23.0,783.0,993.25,724.46
2016,3,28,15,0,855.0,122.0,1.9,23.0,747.0,965.61,708.78
2016,3,28,15,15,840.5,119.5,1.95,23.0,704.0,931.58,688.94
2016,3,28,15,30,826.0,117.0,2.0,23.0,661.0,894.81,667.13
2016,3,28,15,45,806.5,113.5,2.15,23.0,612.0,850.05,640.55
2016,3,28,16,0,787.0,110.0,2.3,23.0,563.0,803.38,612.03
2016,3,28,16,15,760.5,105.5,2.3,22.5,509.5,752.06,579.62
2016,3,28,16,30,734.0,101.0,2.3,22.0,456.0,696.5,543.4
2016,3,28,16,45,696.5,95.5,2.3,21.5,399.5,631.59,499.16
2016,3,28,17,0,659.0,90.0,2.3,21.0,343.0,567.8,452.84
2016,3,28,17,15,607.0,82.0,2.1,20.0,286.0,493.64,396.77
2016,3,28,17,30,555.0,74.0,1.9,19.0,229.0,422.99,341.15
2016,3,28,17,45,473.0,63.5,1.75,18.0,174.5,338.06,271.92
2016,3,28,18,0,391.0,53.0,1.6,17.0,120.0,260.97,206.49
2016,3,28,18,15,268.0,37.5,1.65,16.5,75.0,169.85,127.92
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,88.16,32.44
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,31.19,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.5,23.0,2.15,14.0,35.0,18.02,5.48
2016,3,29,7,0,205.0,46.0,2.5,15.0,70.0,35.66,25.01
2016,3,29,7,15,297.0,63.0,2.75,15.5,120.0,47.73,36.38
2016,3,29,7,30,389.0,80.0,3.0,16.0,170.0,59.23,46.87
2016,3,29,7,45,455.0,92.0,3.3,17.0,225.0,68.13,54.67
2016,3,29,8,0,521.0,104.0,3.6,18.0,280.0,115.03,72.17
2016,3,29,8,15,260.5,95.0,3.7,18.5,183.0,109.68,74.54
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,79.84,60.93
2016,3,29,8,45,0.0,110.0,3.9,19.5,110.0,101.54,78.4
2016,3,29,9,0,0.0,134.0,4.0,20.0,134.0,123.34,95.65
2016,3,29,9,15,0.0,136.5,4.0,20.0,136.5,126.07,97.5
2016,3,29,9,30,0.0,139.0,4.0,20.0,139.0,128.7,99.3
2016,3,29,9,45,5.5,181.0,4.0,20.5,184.5,169.91,131.7
2016,3,29,10,0,11.0,223.0,4.0,21.0,230.0,211.99,164.24
2016,3,29,10,15,10.0,220.5,4.0,21.5,227.5,210.42,162.3
2016,3,29,10,30,9.0,218.0,4.0,22.0,225.0,208.57,160.26
2016,3,29,10,45,5.5,187.0,4.0,22.5,191.5,178.24,136.06
2016,3,29,11,0,2.0,156.0,4.0,23.0,158.0,147.22,111.36
2016,3,29,11,15,2.5,155.0,4.0,23.0,157.0,146.94,111.07
2016,3,29,11,30,3.0,154.0,4.0,23.0,156.0,146.68,110.78
2016,3,29,11,45,4.0,162.0,4.05,23.5,165.5,155.36,117.27
2016,3,29,12,0,5.0,170.0,4.1,24.0,175.0,164.13,123.81
2016,3,29,12,15,3.5,159.0,4.1,24.0,162.5,152.63,114.78
2016,3,29,12,30,2.0,148.0,4.1,24.0,150.0,140.98,105.67
2016,3,29,12,45,5.5,178.5,4.2,24.5,183.5,173.62,130.89
2016,3,29,13,0,9.0,209.0,4.3,25.0,217.0,206.67,156.14
2016,3,29,13,15,8.0,199.5,4.35,25.0,207.0,196.84,148.6
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,186.91,141.06
2016,3,29,13,45,5.0,174.0,4.45,25.5,179.0,169.59,127.52
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,152.22,113.93
2016,3,29,14,15,2.0,155.0,4.55,26.0,157.0,148.39,111.09
2016,3,29,14,30,1.0,152.0,4.6,26.0,153.0,144.57,108.26
2016,3,29,14,45,0.5,140.0,4.65,26.0,140.5,132.5,99.04
2016,3,29,15,0,0.0,128.0,4.7,26.0,128.0,120.44,89.81
2016,3,29,15,15,3.5,163.5,4.7,26.0,166.0,158.67,120.08
2016,3,29,15,30,7.0,199.0,4.7,26.0,204.0,197.99,151.08
2016,3,29,15,45,3.5,146.0,4.7,26.0,148.5,141.77,107.4
2016,3,29,16,0,0.0,93.0,4.7,26.0,93.0,86.74,64.05
2016,3,29,16,15,0.0,90.0,4.5,25.5,90.0,83.92,62.18
2016,3,29,16,30,0.0,87.0,4.3,25.0,87.0,81.14,60.31
2016,3,29,16,45,0.0,76.0,4.15,24.5,76.0,70.74,52.23
2016,3,29,17,0,0.0,65.0,4.0,24.0,65.0,60.46,44.13
2016,3,29,17,15,0.0,54.5,3.75,23.5,54.5,50.66,36.28
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,40.87,28.29
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,31.09,20.16
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,21.33,11.9
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,13.43,5.1
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.55,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.86,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.16,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.33,1.44
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.36,6.88
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,20.39,12.31
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,26.9,18.05
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,33.42,22.42
2016,3,30,8,15,0.0,33.5,4.45,20.0,33.5,31.1,20.41
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,28.79,18.39
2016,3,30,8,45,0.0,35.5,4.55,20.5,35.5,32.98,21.74
2016,3,30,9,0,0.0,40.0,4.6,21.0,40.0,37.19,25.06
2016,3,30,9,15,0.0,48.0,4.75,21.0,48.0,44.66,31.08
2016,3,30,9,30,0.0,56.0,4.9,21.0,56.0,52.14,37.07
2016,3,30,9,45,0.0,95.0,5.05,21.0,95.0,88.59,66.49
2016,3,30,10,0,0.0,134.0,5.2,21.0,134.0,124.62,95.21
2016,3,30,10,15,0.0,138.0,5.3,21.0,138.5,128.47,98.04
2016,3,30,10,30,0.0,142.0,5.4,21.0,143.0,132.34,100.93
2016,3,30,10,45,7.0,201.0,5.55,21.5,207.5,192.32,148.06
2016,3,30,11,0,14.0,260.0,5.7,22.0,272.0,253.37,195.22
2016,3,30,11,15,19.0,294.5,5.8,22.5,311.5,291.01,223.66
2016,3,30,11,30,24.0,329.0,5.9,23.0,351.0,329.41,252.42
2016,3,30,11,45,20.0,307.0,6.0,23.5,325.5,306.76,234.47
2016,3,30,12,0,16.0,285.0,6.1,24.0,300.0,283.51,216.19
2016,3,30,12,15,16.5,292.5,6.05,24.0,308.0,292.28,222.84
2016,3,30,12,30,17.0,300.0,6.0,24.0,316.0,301.08,229.48
2016,3,30,12,45,18.0,307.5,6.0,24.5,324.0,310.39,236.11
2016,3,30,13,0,19.0,315.0,6.0,25.0,332.0,319.74,242.78
2016,3,30,13,15,40.5,363.0,5.9,25.0,399.0,402.11,305.34
2016,3,30,13,30,62.0,411.0,5.8,25.0,466.0,476.36,360.85
2016,3,30,13,45,121.5,419.0,5.7,25.5,523.0,560.18,423.5
2016,3,30,14,0,181.0,427.0,5.6,26.0,580.0,631.24,475.83
2016,3,30,14,15,213.0,408.5,5.45,26.0,582.5,644.98,486.86
2016,3,30,14,30,245.0,390.0,5.3,26.0,585.0,656.99,496.88
2016,3,30,14,45,241.0,372.0,5.2,26.5,556.5,632.62,478.97
2016,3,30,15,0,237.0,354.0,5.1,27.0,528.0,607.17,460.48
2016,3,30,15,15,179.0,333.5,5.0,26.5,460.5,527.78,402.84
2016,3,30,15,30,121.0,313.0,4.9,26.0,393.0,450.32,345.61
2016,3,30,15,45,325.5,250.0,4.8,26.0,444.0,569.06,441.17
2016,3,30,16,0,530.0,187.0,4.7,26.0,495.0,673.28,522.94
2016,3,30,16,15,510.5,173.5,4.45,25.5,447.5,623.51,487.09
2016,3,30,16,30,491.0,160.0,4.2,25.0,400.0,573.38,451.37
2016,3,30,16,45,471.0,144.0,4.0,25.0,352.0,519.96,411.71
2016,3,30,17,0,451.0,128.0,3.8,25.0,304.0,466.81,371.36
2016,3,30,17,15,515.0,98.5,3.4,24.0,269.0,450.42,360.36
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,430.58,344.66
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,351.25,279.14
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,278.54,217.06
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,187.26,139.36
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,105.11,48.29
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,37.41,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,163.5,21.0,3.25,15.5,41.5,16.32,6.14
2016,3,31,7,0,327.0,42.0,3.6,16.0,83.0,33.33,23.09
2016,3,31,7,15,425.0,53.0,3.7,16.5,136.0,40.24,29.76
2016,3,31,7,30,523.0,64.0,3.8,17.0,189.0,46.81,35.8
2016,3,31,7,45,597.5,69.5,3.95,17.5,248.5,54.25,42.37
2016,3,31,8,0,672.0,75.0,4.1,18.0,308.0,105.37,57.83
2016,3,31,8,15,713.5,80.5,4.3,19.0,366.5,161.3,97.04
2016,3,31,8,30,755.0,86.0,4.5,20.0,425.0,225.62,149.59
2016,3,31,8,45,795.5,87.0,4.7,21.0,483.5,286.53,202.0
2016,3,31,9,0,836.0,88.0,4.9,22.0,542.0,351.63,258.14
2016,3,31,9,15,856.5,91.0,4.8,22.5,594.5,414.58,312.32
2016,3,31,9,30,877.0,94.0,4.7,23.0,647.0,481.08,367.5
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,542.81,417.28
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,604.81,465.45
2016,3,31,10,15,927.5,97.0,4.45,24.5,784.0,662.36,508.79
2016,3,31,10,30,938.0,99.0,4.4,25.0,824.0,718.62,549.81
2016,3,31,10,45,946.5,100.0,4.35,25.5,856.5,770.94,585.84
2016,3,31,11,0,955.0,101.0,4.3,26.0,889.0,821.24,618.51
2016,3,31,11,15,960.0,102.5,4.2,26.0,913.5,866.98,648.58
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,909.97,676.44
2016,3,31,11,45,967.0,105.0,4.1,26.5,953.0,946.9,699.12
2016,3,31,12,0,969.0,106.0,4.1,27.0,968.0,980.51,719.43
2016,3,31,12,15,970.0,106.5,4.05,27.0,974.5,1009.21,737.56
2016,3,31,12,30,971.0,107.0,4.0,27.0,981.0,1034.26,753.29
2016,3,31,12,45,970.5,106.5,4.0,27.0,978.0,1053.07,765.35
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,1067.94,775.01
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.5,1076.84,780.23
2016,3,31,13,30,965.0,105.0,3.8,27.0,952.0,1081.65,782.99
2016,3,31,13,45,961.5,103.5,3.75,27.0,931.5,1080.31,782.33
2016,3,31,14,0,958.0,102.0,3.7,27.0,911.0,1074.88,779.24
2016,3,31,14,15,952.0,101.0,3.65,27.0,882.5,1063.47,772.48
2016,3,31,14,30,946.0,100.0,3.6,27.0,854.0,1048.15,763.38
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.5,1023.76,748.52
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,995.94,731.54
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,963.17,712.39
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,927.39,691.16
2016,3,31,15,45,882.5,91.5,3.2,26.0,643.0,884.03,663.31
2016,3,31,16,0,867.0,88.0,3.1,26.0,594.0,838.36,633.71
2016,3,31,16,15,844.0,85.0,2.9,25.5,539.5,791.56,603.65
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,736.94,567.58
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,672.9,524.28
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,609.31,479.56
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,535.74,425.18
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,468.16,372.87
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,382.37,303.92
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,304.16,238.15
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,207.62,155.95
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,121.7,61.39
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,44.13,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.72,0.0
2016,4,1,6,45,17.0,26.5,3.95,12.5,28.5,23.8,12.53
2016,4,1,7,0,34.0,47.0,4.0,13.0,51.0,41.03,30.19
2016,4,1,7,15,55.0,71.5,4.2,13.0,83.0,60.75,48.42
2016,4,1,7,30,76.0,96.0,4.4,13.0,115.0,76.84,63.18
2016,4,1,7,45,96.5,119.5,4.6,13.5,149.5,95.8,75.4
2016,4,1,8,0,117.0,143.0,4.8,14.0,184.0,125.32,96.41
2016,4,1,8,15,58.5,83.0,5.05,14.0,103.5,81.26,60.91
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,21.35,12.56
2016,4,1,8,45,0.0,57.5,5.55,14.5,57.5,53.49,39.64
2016,4,1,9,0,0.0,92.0,5.8,15.0,92.0,85.67,66.3
2016,4,1,9,15,15.0,171.0,5.75,15.0,181.0,162.75,129.49
2016,4,1,9,30,30.0,250.0,5.7,15.0,270.0,238.95,190.91
2016,4,1,9,45,15.0,153.5,5.7,15.5,163.5,149.81,118.07
2016,4,1,10,0,0.0,57.0,5.7,16.0,57.0,53.12,38.39
2016,4,1,10,15,37.0,210.0,5.6,16.0,238.5,217.66,172.71
2016,4,1,10,30,74.0,363.0,5.5,16.0,420.0,385.46,304.93
2016,4,1,10,45,74.5,377.0,5.45,16.5,437.0,405.13,318.83
2016,4,1,11,0,75.0,391.0,5.4,17.0,454.0,424.78,332.93
2016,4,1,11,15,71.5,401.0,5.4,17.0,462.0,437.45,342.2
2016,4,1,11,30,68.0,411.0,5.4,17.0,470.0,449.73,351.16
2016,4,1,11,45,118.0,435.0,5.45,17.5,540.0,527.86,410.87
2016,4,1,12,0,168.0,459.0,5.5,18.0,610.0,604.16,468.06
2016,4,1,12,15,95.5,400.0,5.55,18.0,486.0,478.73,372.35
2016,4,1,12,30,23.0,341.0,5.6,18.0,362.0,346.55,269.49
2016,4,1,12,45,16.5,276.5,5.65,18.0,291.5,278.69,217.16
2016,4,1,13,0,10.0,212.0,5.7,18.0,221.0,210.52,163.72
2016,4,1,13,15,9.0,206.5,5.7,18.0,215.0,204.57,159.15
2016,4,1,13,30,8.0,201.0,5.7,18.0,209.0,198.53,154.44
2016,4,1,13,45,9.5,220.5,5.75,18.0,229.5,219.3,171.05
2016,4,1,14,0,11.0,240.0,5.8,18.0,250.0,240.31,187.82
2016,4,1,14,15,123.0,316.5,5.8,17.5,415.5,455.27,360.12
2016,4,1,14,30,235.0,393.0,5.8,17.0,581.0,650.02,511.16
2016,4,1,14,45,211.0,376.5,5.8,17.0,540.0,608.04,479.17
2016,4,1,15,0,187.0,360.0,5.8,17.0,499.0,565.79,447.6
2016,4,1,15,15,190.5,338.0,5.8,16.5,472.0,542.97,432.43
2016,4,1,15,30,194.0,316.0,5.8,16.0,445.0,519.03,416.18
2016,4,1,15,45,416.5,245.0,5.8,16.0,496.5,655.14,528.77
2016,4,1,16,0,639.0,174.0,5.8,16.0,548.0,754.73,611.06
2016,4,1,16,15,516.0,178.5,5.7,15.5,462.5,633.22,517.42
2016,4,1,16,30,393.0,183.0,5.6,15.0,377.0,524.25,431.75
2016,4,1,16,45,354.0,173.0,5.55,14.5,332.0,457.33,379.67
2016,4,1,17,0,315.0,163.0,5.5,14.0,287.0,405.25,337.99
2016,4,1,17,15,286.0,141.0,5.15,13.5,240.0,347.9,291.02
2016,4,1,17,30,257.0,119.0,4.8,13.0,193.0,292.73,244.66
2016,4,1,17,45,224.5,94.5,4.5,13.0,149.0,234.96,194.52
2016,4,1,18,0,192.0,70.0,4.2,13.0,105.0,180.01,145.7
2016,4,1,18,15,121.5,47.5,3.95,12.5,66.5,115.47,88.69
2016,4,1,18,30,51.0,25.0,3.7,12.0,28.0,49.41,24.69
2016,4,1,18,45,25.5,12.5,3.45,11.5,14.0,19.17,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,19.23,9.87
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,29.25,20.54
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,34.26,25.5
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,39.05,29.99
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,56.07,35.42
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,112.07,61.34
2016,4,2,8,15,784.5,71.5,3.8,12.0,392.0,170.98,104.57
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,234.14,158.15
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,297.4,214.14
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,366.44,274.26
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,430.06,329.66
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,494.33,383.65
2016,4,2,9,45,921.5,91.0,3.1,17.5,715.5,555.76,433.56
2016,4,2,10,0,935.0,93.0,3.0,18.0,762.0,616.71,481.14
2016,4,2,10,15,945.0,95.0,3.05,18.5,802.0,674.75,525.36
2016,4,2,10,30,955.0,97.0,3.1,19.0,842.0,731.4,567.15
2016,4,2,10,45,962.0,98.5,3.15,19.5,874.0,783.77,603.36
2016,4,2,11,0,969.0,100.0,3.2,20.0,906.0,833.93,636.46
2016,4,2,11,15,973.5,101.0,3.25,20.0,930.0,879.19,666.99
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,921.59,695.39
2016,4,2,11,45,980.0,103.0,3.35,20.5,969.0,958.77,718.74
2016,4,2,12,0,982.0,104.0,3.4,21.0,984.0,992.57,739.69
2016,4,2,12,15,983.0,104.0,3.4,21.0,990.0,1020.92,758.01
2016,4,2,12,30,984.0,104.0,3.4,21.0,996.0,1045.56,773.93
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.5,1064.95,786.9
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,1080.36,797.41
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,1088.7,803.06
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1092.92,806.21
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1090.97,803.98
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,1084.9,799.29
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,1072.78,791.96
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,1056.73,782.24
