Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,13.23,0.0
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,26.81,17.2
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,34.13,24.33
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,41.06,30.68
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,44.6,33.9
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,47.95,36.77
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,97.56,52.33
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,158.08,92.37
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,215.38,137.8
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,275.91,188.83
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,336.41,240.28
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,398.44,291.86
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,458.64,341.56
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,522.01,391.96
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,578.95,435.39
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,635.07,476.72
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,688.56,515.52
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,740.62,552.22
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,788.6,583.02
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,834.29,611.53
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,875.25,637.31
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,913.51,661.15
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,946.66,680.23
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,976.66,697.21
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,1002.01,712.58
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,1023.94,725.88
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,1039.41,735.99
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1051.2,744.0
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1057.74,748.93
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1060.47,751.71
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,1056.38,750.41
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,1048.5,746.96
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,1035.38,740.97
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,1018.65,732.76
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,994.98,720.11
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,968.05,705.32
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,934.27,686.81
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,905.1,671.17
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,862.53,645.36
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,817.89,617.77
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,765.28,584.35
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,711.73,549.63
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,650.36,507.44
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,592.23,465.13
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,523.88,414.74
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,458.11,364.42
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,381.26,302.84
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,310.4,243.95
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,229.1,175.98
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,158.72,115.25
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,71.67,27.9
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,17.82,3.35
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,34.41,23.63
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,54.59,42.09
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,71.5,57.37
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,87.16,71.18
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,102.39,84.24
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,131.09,99.68
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,159.93,123.27
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,153.03,118.69
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,142.49,111.06
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,135.2,104.62
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,127.33,97.78
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,225.65,175.11
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,330.24,255.63
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,279.33,215.62
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,223.2,171.35
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,278.11,213.6
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,333.93,255.76
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,324.43,247.59
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,312.56,237.86
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,312.56,237.67
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,312.36,237.34
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,310.06,235.02
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,307.59,232.62
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,389.19,293.67
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,467.78,351.15
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,445.33,334.39
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,422.05,317.34
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,278.93,211.02
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,147.23,110.27
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,141.49,106.02
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,135.71,101.59
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,420.51,323.4
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,707.12,531.57
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,821.84,618.66
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,911.93,684.51
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,883.3,665.67
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,847.3,642.57
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,670.24,515.54
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,490.46,379.39
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,592.32,461.98
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,657.65,514.96
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,597.97,470.82
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,539.16,426.99
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,472.17,376.07
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,404.77,323.37
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,333.98,266.24
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,268.94,212.02
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,194.64,149.49
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,130.49,94.57
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,61.91,26.13
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.43,3.69
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.51,21.71
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,43.14,31.61
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,53.27,40.73
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,74.31,59.0
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,105.99,86.02
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,131.77,100.26
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,163.6,122.8
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,203.95,148.82
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,266.02,193.94
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,274.62,206.48
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,272.05,207.55
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,336.66,255.87
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,412.55,312.59
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,463.95,350.71
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,519.27,391.28
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,605.62,458.08
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,710.96,537.89
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,756.34,569.06
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,799.83,597.52
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,838.89,623.52
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,875.66,647.83
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,906.26,666.76
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,940.43,687.93
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,964.92,703.6
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,986.23,717.17
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,841.42,616.53
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,657.86,480.09
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,853.38,626.71
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,1017.6,739.0
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,877.64,642.48
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,703.0,514.8
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,567.51,419.27
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,419.92,311.65
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,701.08,525.76
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,928.05,685.31
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,893.36,661.32
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,856.26,637.44
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,556.42,424.55
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,236.03,178.05
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,483.72,375.07
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,664.29,512.96
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,604.7,468.72
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,546.08,425.57
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,478.62,375.16
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,414.11,325.47
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,337.81,265.07
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,271.98,211.05
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,197.35,149.28
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,133.02,95.05
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,63.05,28.25
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,18.77,6.04
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,34.83,23.73
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,48.11,35.91
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.74,47.2
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,68.53,54.02
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,86.23,69.11
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,116.06,89.45
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,147.85,113.94
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,192.21,143.74
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,258.39,192.38
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,306.92,230.54
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,361.21,273.41
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,420.69,319.69
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,498.54,380.59
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,551.98,422.52
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,605.78,463.69
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,656.23,502.19
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,705.9,539.37
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,750.6,571.3
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,793.27,601.19
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,831.72,627.97
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,868.05,652.93
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,900.08,673.5
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,929.75,692.35
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,883.72,657.27
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,819.29,606.43
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,710.19,526.55
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,577.26,428.04
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,566.83,421.01
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,555.68,413.12
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,460.03,343.55
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,351.95,263.6
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,448.73,336.94
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,533.93,400.26
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,560.77,421.12
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,573.09,431.85
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,707.54,537.24
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,809.63,617.37
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,674.14,516.83
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,542.18,417.34
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,566.53,439.8
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,592.9,462.51
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,433.63,340.59
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,290.8,228.27
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,246.16,193.83
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,196.38,154.46
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,200.63,157.9
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,192.4,150.02
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,131.13,99.34
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,74.5,52.46
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,35.28,15.05
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.56,6.23
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,34.8,24.23
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,42.66,31.88
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,50.79,39.43
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,55.05,43.26
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,62.99,50.11
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,111.0,62.85
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,166.47,99.95
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,229.5,150.95
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,291.29,203.51
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,352.26,255.79
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,415.7,308.95
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,477.39,359.89
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,542.23,411.29
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,600.95,455.71
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,659.11,498.0
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,713.65,536.69
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,766.62,572.91
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,815.38,603.56
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,861.91,632.03
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,903.52,658.47
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,942.28,682.87
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,976.56,702.84
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,1007.69,720.67
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,1032.74,736.03
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1054.2,749.22
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,1070.02,757.46
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1082.03,763.44
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1088.64,767.19
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1091.29,768.67
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,1086.44,766.25
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,1077.63,761.59
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,1063.45,754.15
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,1045.52,744.49
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,1020.64,729.65
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,992.45,712.82
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,958.58,690.76
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,921.85,666.87
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,877.41,638.49
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,837.33,612.87
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,784.89,578.81
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,731.34,543.73
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,668.59,502.31
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,606.41,459.25
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,540.67,412.12
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,474.98,363.42
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,397.48,304.16
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,325.9,247.27
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,243.5,181.35
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,171.94,122.09
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,80.83,41.21
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,17.12,6.58
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,33.94,23.59
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,43.74,32.73
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,54.12,42.04
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,58.6,46.01
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,67.61,53.72
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,114.48,66.97
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,167.29,102.56
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,221.81,146.42
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,279.78,195.64
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,337.34,244.85
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,400.5,297.56
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,458.12,345.85
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,516.41,393.35
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,572.45,437.22
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,628.17,479.52
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,680.23,517.71
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,730.2,553.36
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,775.73,584.43
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,819.11,612.59
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,857.97,638.39
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,894.29,662.33
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,925.31,682.85
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,953.26,701.32
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,976.24,716.0
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,996.01,728.6
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,1006.95,734.29
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,1024.01,744.11
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,1027.89,746.55
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,1028.13,746.84
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,1017.47,740.16
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,1003.39,731.44
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,882.35,648.92
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,750.42,553.16
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,638.29,474.39
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,540.96,403.75
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,488.94,367.64
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,425.12,322.12
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,380.73,289.88
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,336.86,257.55
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,244.93,187.99
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,149.26,113.56
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,143.4,109.5
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,137.69,105.4
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,243.48,192.37
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,329.74,260.89
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,257.84,202.91
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,186.03,144.61
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,126.95,96.08
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,71.74,50.49
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,34.15,15.98
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,21.92,10.18
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,39.38,27.56
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,57.61,43.82
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,75.11,59.16
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,72.07,56.72
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,70.93,55.68
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,116.9,88.38
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,170.78,128.6
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,177.98,135.36
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,184.24,141.21
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,171.49,130.88
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,156.5,118.74
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,264.59,201.8
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,381.34,290.24
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,360.9,273.91
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,330.25,249.56
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,371.95,280.61
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,415.42,312.57
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,363.21,272.65
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,306.09,228.99
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,212.84,158.76
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,117.9,86.03
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,173.1,128.27
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,229.01,170.26
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,396.59,295.36
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,565.54,416.77
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,548.04,403.41
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,529.49,389.98
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,631.28,464.54
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,723.99,530.85
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,660.12,484.87
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,595.36,438.4
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,741.82,548.81
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,882.15,651.0
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,839.32,619.75
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,787.25,583.3
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,750.69,558.49
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,713.38,532.92
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,638.83,481.34
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,564.58,429.23
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,537.19,409.99
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,501.74,384.59
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,338.65,261.89
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,168.93,129.56
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,140.8,108.06
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,113.43,86.54
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,141.83,109.84
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,167.17,129.25
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,110.81,83.14
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,52.26,35.37
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,25.33,10.94
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.63,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,23.91,12.59
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,38.57,27.79
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,48.59,37.24
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,58.14,45.96
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,64.54,51.62
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,77.34,55.15
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,122.36,74.65
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,173.89,109.92
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,227.87,153.73
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,285.46,202.8
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,342.38,251.42
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,402.07,301.41
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,462.81,351.32
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,520.56,397.34
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,576.57,440.51
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,632.97,482.38
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,685.19,520.66
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,736.23,556.86
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,782.19,586.57
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,827.35,613.89
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,867.52,637.96
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,905.14,659.65
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,939.05,677.43
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,970.22,692.86
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,994.25,706.06
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,1014.98,717.12
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,1031.36,724.01
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,1044.21,728.69
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,1049.94,732.31
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,1051.94,733.89
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,1049.17,732.19
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1042.65,728.39
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,1029.46,721.88
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,1012.71,713.36
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,990.45,700.96
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,964.87,686.59
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,932.06,666.93
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,903.68,650.12
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,861.8,624.54
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,817.73,597.45
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,766.49,565.32
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,714.23,532.06
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,655.47,493.71
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,599.19,454.76
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,532.48,407.62
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,468.06,360.36
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,394.78,304.73
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,326.53,250.51
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,246.78,186.12
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,177.17,127.96
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,96.24,55.73
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,21.63,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,22.26,11.65
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,35.34,24.94
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,44.67,33.6
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,54.36,42.28
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,45.14,34.19
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,52.06,38.15
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,74.21,56.35
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,95.5,73.54
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,100.88,77.64
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,106.17,81.64
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,131.23,101.39
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,156.53,121.04
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,179.22,138.36
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,202.45,155.94
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,262.91,202.23
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,322.54,247.01
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,392.54,299.89
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,466.42,354.94
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,471.69,357.96
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,474.82,359.58
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,576.65,436.13
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,686.75,516.6
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,635.89,476.73
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,582.31,435.23
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,499.95,375.18
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,419.55,315.47
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,527.92,396.75
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,647.95,483.69
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,557.25,417.64
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,474.02,356.45
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,755.52,572.24
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,997.97,744.51
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,982.91,735.0
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,964.65,725.15
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,936.65,707.61
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,901.07,684.79
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,865.84,661.44
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,828.58,636.57
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,765.11,592.28
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,697.79,544.31
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,638.44,501.82
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,580.59,459.59
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,506.41,403.28
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,426.24,341.52
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,367.87,296.01
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,313.48,252.55
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,256.15,205.52
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,202.59,160.63
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,146.56,113.45
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,90.55,66.15
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,47.21,26.93
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.87,0.62
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.89,6.53
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,22.25,14.23
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,30.62,21.9
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,39.93,30.32
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,49.26,36.7
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,34.82,24.19
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,20.42,11.77
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,129.25,101.06
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,236.99,187.84
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,145.32,114.22
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,36.29,24.73
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,77.39,58.78
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,117.94,91.89
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,144.57,113.35
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,171.55,134.95
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,185.35,145.81
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,199.4,156.84
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,188.38,147.51
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,177.12,138.08
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,245.54,192.25
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,314.88,246.16
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,432.77,337.5
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,551.78,427.2
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,534.63,413.6
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,516.16,399.5
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,478.57,371.13
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,439.71,341.62
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,392.21,305.58
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,334.21,261.1
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,405.22,316.07
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,467.36,363.19
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,336.83,263.23
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,200.44,156.32
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,217.64,170.09
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,235.03,183.76
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,246.06,192.84
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,257.2,202.04
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,351.76,278.92
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,444.16,352.4
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,337.3,268.57
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,246.04,195.75
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,249.3,199.88
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,250.42,201.86
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,216.74,175.18
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,183.54,148.43
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,149.9,120.47
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,117.12,92.72
