Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,83.58,64.25
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,51.5,36.82
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,26.4,13.73
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.72,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,13.34,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,22.62,12.85
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,34.53,24.9
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,39.69,29.95
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,44.64,34.51
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,47.6,37.15
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,61.6,39.11
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,113.05,62.38
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,173.8,105.96
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,231.11,153.73
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,291.32,206.35
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,351.29,259.26
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,412.7,312.35
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,475.68,365.06
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,534.88,413.22
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,591.96,458.14
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,648.24,500.93
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,700.81,540.72
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,751.85,578.4
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,798.98,609.36
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,843.83,638.29
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,884.48,665.23
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,922.39,690.14
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,955.56,710.37
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,985.66,728.44
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,1010.69,744.52
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,1032.3,758.42
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,1047.96,767.03
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,1059.95,773.37
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,1066.17,777.63
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,1068.57,779.59
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,1064.6,776.09
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,1056.8,770.33
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,1043.23,762.07
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,1026.02,751.6
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,1002.37,737.46
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,975.46,721.24
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,942.53,702.36
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,906.8,681.46
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,864.48,654.53
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,826.23,630.2
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,775.15,597.14
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,722.95,562.78
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,663.1,521.13
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,603.5,477.58
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,539.88,430.08
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,476.35,381.0
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,402.2,321.18
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,333.24,263.57
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,254.96,197.98
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,186.25,138.63
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,108.01,68.54
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,29.87,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,23.37,13.46
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,36.23,26.08
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,42.62,32.16
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,48.68,37.65
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,52.23,40.76
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,67.33,43.17
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,117.25,66.13
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,172.32,104.92
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,233.58,155.3
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,293.23,206.67
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,352.16,257.52
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,412.8,308.69
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,472.22,358.01
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,532.09,406.06
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,591.21,452.03
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,647.02,494.18
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,699.71,532.71
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,751.02,569.14
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,798.04,600.18
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,842.94,628.91
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,883.44,655.31
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,921.28,679.72
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,955.34,701.74
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,986.51,721.8
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,1011.37,737.7
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,1032.86,751.48
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,1048.95,760.32
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,1061.41,766.93
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,1068.16,771.5
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,1071.11,773.81
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,1067.71,772.2
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,1060.5,768.32
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,1047.03,760.2
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,1029.92,749.87
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,1006.31,735.75
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,979.38,719.53
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,946.61,698.8
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,911.09,676.24
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,875.7,653.99
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,831.16,625.33
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,779.69,591.76
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,727.11,556.96
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,669.22,517.76
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,611.24,476.35
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,546.58,428.84
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,481.87,379.67
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,409.41,322.24
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,341.58,266.45
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,261.55,200.5
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,191.38,140.89
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,111.46,70.96
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,31.96,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.93,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,22.03,12.39
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,31.52,21.73
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,36.87,26.76
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,41.95,31.3
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,44.68,33.67
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,60.85,35.84
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,117.95,63.85
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,174.47,103.71
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,231.95,150.4
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,292.06,201.16
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,351.96,251.84
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,412.71,301.79
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,475.4,352.49
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,534.16,398.66
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,589.49,440.19
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,643.62,479.32
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,695.21,516.39
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,745.21,551.36
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,790.59,579.58
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,833.55,605.62
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,872.5,629.94
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,908.72,652.34
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,941.53,671.72
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,971.42,689.17
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,994.97,704.02
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1015.16,716.91
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,1029.46,725.44
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,1040.16,731.87
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,1045.69,736.1
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,1047.49,738.19
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,992.06,704.69
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,917.21,653.53
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,974.32,696.77
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,1004.62,716.36
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,915.91,660.95
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,812.32,591.23
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,861.09,631.0
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,887.93,651.08
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,782.11,581.53
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,674.03,506.34
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,585.13,444.07
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,492.11,377.09
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,407.94,314.91
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,320.35,248.64
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,281.05,219.77
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,242.16,190.2
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,202.22,158.54
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,163.13,126.71
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,122.14,92.72
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,83.27,59.97
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,47.09,28.45
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,23.76,13.99
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,34.09,24.1
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,40.6,30.17
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,46.74,35.66
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,49.99,38.47
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,67.06,41.1
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,117.98,65.05
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,173.46,104.15
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,234.54,154.04
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,294.01,204.83
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,353.19,255.32
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,414.1,306.14
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,472.93,354.9
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,535.01,404.47
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,591.38,447.54
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,647.19,488.67
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,699.69,527.06
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,750.68,563.32
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,797.84,593.08
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,842.93,620.85
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,883.31,646.29
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,920.98,669.72
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,955.07,689.26
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,986.33,706.77
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,1010.88,721.3
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1031.99,733.7
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1048.08,741.53
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1060.49,747.14
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,1066.62,751.11
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,1068.89,752.89
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,1065.28,751.22
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,1057.82,747.38
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,1044.58,740.71
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,1027.67,731.88
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,1003.46,718.5
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,976.07,703.11
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,942.5,684.13
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,906.14,663.12
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,863.72,638.12
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,825.44,615.45
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,774.81,583.79
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,723.01,550.78
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,663.25,511.36
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,603.86,469.88
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,540.65,423.7
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,477.51,375.94
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,406.44,319.77
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,339.81,265.08
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,262.94,201.5
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,195.1,143.63
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,119.42,77.68
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,42.67,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,26.84,16.6
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,40.52,29.68
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,49.64,38.17
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,58.32,46.0
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,70.68,56.79
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,92.24,65.81
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,144.89,104.07
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,181.72,137.19
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,220.87,164.04
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,278.28,207.17
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,327.05,243.19
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,398.98,299.55
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,457.99,348.25
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,513.84,393.24
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,567.17,435.09
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,619.76,475.15
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,669.23,512.6
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,717.63,548.38
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,761.63,579.24
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,803.62,606.97
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,841.94,632.9
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,877.98,657.1
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,910.56,677.48
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,947.04,700.33
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,969.73,714.83
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,989.21,727.28
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,916.71,675.71
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,816.81,598.7
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,861.23,630.72
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,898.1,656.76
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,753.61,554.52
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,605.64,447.34
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,713.66,529.54
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,816.18,605.12
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,697.5,519.76
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,580.98,434.75
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,739.6,557.7
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,857.12,644.13
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,735.11,558.11
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,603.63,460.96
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,647.41,498.84
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,670.87,520.85
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,617.2,482.73
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,563.28,443.72
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,498.68,395.03
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,436.5,346.78
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,371.29,294.66
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,309.7,243.6
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,233.68,179.82
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,170.05,125.29
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,101.85,66.39
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,38.47,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,6.67,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,2.31,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.62,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.94,0.45
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,9.26,2.52
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,12.05,4.97
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,14.84,6.81
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,41.81,29.24
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,68.88,51.36
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,67.49,50.01
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,66.11,48.68
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,54.0,38.55
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,41.89,28.51
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,134.21,102.55
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,224.8,173.48
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,141.77,107.7
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,55.05,38.56
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,92.73,68.49
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,130.2,97.87
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,197.19,149.99
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,264.96,201.8
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,226.0,171.72
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,186.38,141.16
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,224.83,170.41
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,263.69,199.48
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,194.1,146.18
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,123.96,91.88
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,257.44,194.86
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,402.78,303.02
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,564.82,424.12
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,719.52,535.83
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,514.11,387.56
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,287.78,218.03
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,287.16,218.57
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,286.5,218.5
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,233.08,178.01
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,179.98,137.22
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,292.53,226.54
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,400.27,310.95
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,276.69,215.77
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,150.62,115.96
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,315.66,251.66
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,467.17,372.63
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,373.99,299.12
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,297.03,237.6
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,259.61,208.3
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,222.93,179.0
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,182.48,145.7
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,137.32,108.08
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,100.7,77.21
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,65.92,47.72
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,37.05,22.55
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.27,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,4.77,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.35,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,32.81,21.45
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,49.22,36.67
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,65.0,50.83
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,80.17,64.17
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,92.6,74.8
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,112.37,87.05
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,102.38,78.43
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,89.6,67.8
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,143.66,110.43
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,198.82,153.24
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,268.65,204.32
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,361.62,274.65
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,403.51,308.03
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,445.5,340.94
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,475.4,363.19
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,502.22,382.37
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,557.84,423.64
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,618.49,467.96
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,706.85,534.97
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,808.24,609.58
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,846.74,634.82
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,883.09,658.57
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,920.55,681.42
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,949.95,698.47
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,973.29,713.08
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,993.57,725.65
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,1009.83,734.07
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,1022.78,740.32
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,1028.72,743.59
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,1031.08,744.67
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,1028.35,741.6
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,1021.95,736.42
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,1008.01,727.97
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,990.64,717.44
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,968.44,703.84
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,943.08,688.23
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,918.12,674.05
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,882.8,652.86
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,840.44,625.69
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,796.17,597.01
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,746.71,565.17
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,696.25,532.12
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,641.89,494.49
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,585.32,453.26
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,520.88,406.47
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,458.54,359.58
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,389.55,305.17
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,325.01,252.45
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,250.35,190.7
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,184.49,134.95
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,110.33,72.43
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,45.16,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,16.0,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.09,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,33.21,21.7
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,51.36,38.22
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,63.61,49.24
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,71.54,56.22
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,78.51,62.1
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,98.32,67.19
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,138.96,86.87
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,186.5,119.28
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,236.58,159.18
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,290.13,203.47
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,343.47,247.84
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,399.97,294.05
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,454.32,337.75
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,509.45,380.69
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,564.83,422.58
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,617.41,461.31
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,666.35,497.35
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,714.24,531.86
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,758.15,561.83
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,800.3,588.9
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,837.93,613.65
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,873.26,636.78
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,903.19,656.52
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,930.24,674.42
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,952.88,689.18
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,972.52,702.08
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,985.66,709.42
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,995.48,714.72
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,1000.92,718.47
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,1002.94,720.17
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,996.06,716.55
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,985.87,710.95
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,971.37,703.8
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,953.72,694.64
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,932.11,681.54
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,902.88,663.39
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,869.09,641.93
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,833.2,618.98
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,690.34,518.06
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,553.23,417.12
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,603.89,459.42
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,635.18,486.45
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,512.49,395.2
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,396.68,307.41
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,390.71,304.87
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,386.53,302.18
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,317.55,248.03
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,248.06,192.43
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,183.41,139.64
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,125.88,92.09
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,64.81,41.89
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,14.34,0.0
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,29.04,18.54
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,44.18,32.43
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,55.84,42.96
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,66.92,52.7
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,74.41,59.08
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,95.64,64.96
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,141.15,89.7
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,190.54,125.31
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,240.89,165.65
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,294.26,210.01
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,347.88,254.8
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,402.16,299.11
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,454.24,341.04
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,507.47,382.69
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,557.53,420.68
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,606.12,456.38
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,653.34,491.0
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,700.08,524.45
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,741.3,552.35
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,780.65,578.28
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,817.45,603.18
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,852.53,626.53
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,896.92,655.29
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,938.88,680.65
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,774.68,565.23
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,565.65,410.45
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,544.26,395.22
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,521.73,378.39
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,518.29,376.13
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,514.36,373.49
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,564.93,410.18
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,626.31,453.43
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,667.71,483.77
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,718.25,519.86
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,689.27,500.46
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,659.24,480.78
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,751.75,552.01
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,825.63,608.63
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,676.39,503.23
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,533.14,399.33
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,593.27,448.57
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,629.23,479.02
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,570.33,436.84
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,512.95,395.34
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,449.87,348.91
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,389.8,303.45
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,322.66,251.24
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,253.95,196.49
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,188.41,143.21
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,130.22,95.2
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,74.91,49.24
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,20.32,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,8.6,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.2,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.05,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,30.53,19.79
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,48.28,35.84
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,67.75,53.04
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,83.75,66.93
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,101.11,81.62
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,120.68,92.39
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,147.75,110.3
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,187.71,138.44
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,129.51,95.76
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,54.91,38.95
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,84.36,62.35
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,113.06,84.66
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,69.46,49.85
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,25.15,14.47
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,245.07,185.71
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,470.23,349.26
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,545.44,402.58
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,632.57,464.02
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,701.33,511.37
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,776.01,561.69
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,812.21,584.89
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,846.68,607.0
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,880.61,628.55
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,913.14,647.87
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,876.62,621.34
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,830.68,587.72
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,761.86,541.24
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,685.58,488.89
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,700.75,500.81
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,714.93,511.39
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,852.6,610.2
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,970.01,690.51
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,955.67,682.36
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,938.36,673.75
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,908.36,655.69
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,876.35,636.32
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,720.94,528.89
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,557.27,412.44
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,535.32,399.65
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,511.57,384.47
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,459.92,348.45
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,409.37,312.69
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,464.95,357.32
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,506.25,389.48
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,444.38,343.53
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,385.5,299.29
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,320.01,248.88
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,253.03,195.93
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,188.48,143.71
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,131.05,96.47
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,68.97,45.72
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.86,0.0
