Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,13.53,0.82
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,35.36,24.02
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,56.02,42.82
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,75.68,60.35
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,91.43,74.12
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,105.61,86.16
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,129.92,96.03
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,169.3,119.28
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,213.45,150.59
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,258.0,185.03
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,301.81,220.02
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,350.08,258.83
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,400.78,298.92
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,449.25,336.47
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,499.28,374.18
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,547.08,409.33
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,596.2,444.47
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,641.5,476.52
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,685.57,506.93
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,727.49,534.62
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,769.17,561.46
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,752.26,545.96
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,721.95,521.58
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,751.83,541.97
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,781.5,561.49
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,798.07,570.14
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,807.73,574.42
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,894.25,633.97
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,976.2,687.17
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,980.69,689.31
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,981.97,690.46
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,899.21,635.72
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,807.56,573.58
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,794.25,567.89
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,779.03,560.17
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,782.83,564.64
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,773.72,560.73
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,769.24,559.91
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,760.05,555.93
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,725.56,534.56
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,688.59,511.41
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,525.69,396.25
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,379.3,288.28
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,369.72,283.68
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,356.08,274.91
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,308.27,239.05
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,263.47,204.92
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,261.99,203.76
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,246.39,190.17
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,183.28,139.28
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,126.8,93.14
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,67.33,44.7
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,7.15,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,13.91,1.63
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,32.88,21.82
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,50.96,38.18
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,68.66,53.85
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,86.03,68.89
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,100.11,80.73
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,122.5,92.56
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,153.38,113.54
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,186.37,137.38
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,218.98,162.64
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,251.99,188.31
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,263.5,198.08
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,264.22,198.9
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,264.43,198.88
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,266.65,200.17
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,273.31,204.77
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,279.55,209.02
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,274.19,204.56
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,268.29,199.79
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,206.98,153.96
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,144.18,106.45
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,211.28,157.22
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,279.17,206.88
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,269.56,199.21
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,259.74,191.83
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,288.05,212.72
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,316.61,233.42
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,344.47,253.27
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,372.58,273.15
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,366.29,269.37
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,359.82,265.71
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,238.56,177.81
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,118.4,87.24
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,103.66,76.39
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,88.92,65.15
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,102.61,76.07
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,116.39,87.02
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,129.31,97.53
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,142.36,108.21
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,163.19,124.93
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,184.33,141.9
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,267.26,208.76
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,340.8,267.03
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,248.88,195.36
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,154.96,120.78
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,133.08,103.76
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,111.51,86.54
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,92.06,70.84
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,72.55,54.77
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,53.48,38.87
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,34.38,22.7
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,20.88,10.93
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,7.41,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.81,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.67,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.98,1.86
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,33.1,22.77
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,52.32,40.54
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,68.72,55.48
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,86.09,70.93
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,96.83,80.36
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,114.28,85.53
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,156.89,117.56
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,184.75,142.15
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,213.85,165.65
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,247.29,192.51
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,258.94,202.23
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,266.98,208.55
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,325.38,252.95
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,395.04,305.45
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,414.59,319.3
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,431.95,331.25
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,424.02,324.52
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,409.72,312.92
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,365.29,278.74
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,317.34,241.75
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,375.5,285.32
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,434.95,328.73
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,398.23,300.5
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,355.66,268.31
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,407.14,306.43
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,455.25,341.23
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,404.36,303.23
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,344.42,258.76
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,357.94,269.15
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,381.43,286.54
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,320.77,241.91
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,269.85,204.19
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,314.31,238.62
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,370.99,281.58
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,341.57,259.83
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,301.41,230.2
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,389.24,298.46
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,476.48,364.37
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,345.58,266.3
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,221.19,170.6
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,193.22,149.75
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,165.56,128.56
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,118.08,90.97
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,71.68,53.56
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,62.33,46.21
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,52.99,38.72
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,43.66,31.03
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,34.35,23.23
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,25.97,16.15
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,17.61,8.98
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,10.65,2.88
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.7,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,21.81,12.86
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,34.37,24.34
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,49.35,37.73
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,63.96,50.58
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,79.63,64.21
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,95.42,74.1
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,112.01,87.32
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,128.74,100.42
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,144.45,112.63
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,160.53,125.06
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,117.66,90.16
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,71.77,52.85
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,86.77,64.67
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,101.49,76.11
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,179.28,137.07
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,257.47,196.78
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,240.84,183.54
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,223.53,170.0
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,276.76,209.98
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,330.81,249.62
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,444.51,333.31
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,564.81,418.49
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,538.78,397.61
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,512.56,377.35
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,460.06,339.88
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,405.57,300.56
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,576.93,425.74
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,752.69,547.21
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,621.91,455.04
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,486.02,357.82
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,402.39,298.67
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,308.9,230.51
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,304.4,228.26
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,299.81,225.7
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,273.97,206.69
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,248.09,187.55
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,359.73,273.91
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,473.52,359.55
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,461.78,352.11
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,448.37,343.86
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,379.56,292.97
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,303.27,235.43
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,295.35,231.3
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,293.99,231.81
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,258.3,204.54
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,222.99,177.04
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,280.55,224.18
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,320.1,253.1
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,249.18,193.16
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,184.49,137.8
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,118.22,81.58
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,59.12,17.2
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,20.91,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.91,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,8.79,1.83
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,13.89,6.5
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,20.39,12.33
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,26.9,18.1
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,69.85,55.61
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,108.85,84.85
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,89.12,68.21
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,66.08,48.97
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,83.78,63.24
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,100.95,76.91
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,97.57,73.74
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,94.05,70.54
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,109.16,82.23
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,124.31,93.8
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,254.86,194.98
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,389.9,295.68
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,458.4,346.21
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,535.31,402.36
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,380.49,288.09
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,210.81,158.84
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,332.78,251.37
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,457.25,342.13
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,423.04,315.69
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,387.22,288.72
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,611.75,455.44
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,840.32,614.27
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,913.76,666.58
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,982.32,711.75
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,890.47,647.94
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,781.84,568.42
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,742.16,541.76
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,690.78,506.48
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,707.16,519.46
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,711.06,523.68
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,712.57,526.98
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,711.25,528.41
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,692.78,518.39
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,671.83,506.62
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,540.02,410.77
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,393.89,301.6
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,485.59,375.99
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,553.0,430.2
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,433.94,339.87
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,326.37,256.59
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,286.44,226.59
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,247.2,196.16
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,206.48,163.43
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,167.22,131.22
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,126.46,97.43
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,88.04,65.17
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,49.43,32.79
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.71,2.3
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.53,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,18.56,6.64
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,36.86,26.01
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,54.8,42.6
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,69.24,55.75
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,85.2,69.9
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,104.45,86.74
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,128.69,100.41
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,133.54,103.9
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,127.13,100.24
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,142.7,112.28
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,158.58,124.42
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,241.78,187.79
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,346.18,267.42
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,381.41,294.95
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,416.99,322.52
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,445.92,343.78
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,473.06,363.12
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,386.33,296.71
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,290.23,221.95
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,177.9,135.32
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,62.66,44.47
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,205.83,156.87
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,350.12,265.7
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,368.15,277.86
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,384.27,288.99
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,426.82,320.16
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,470.24,351.54
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,444.15,331.73
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,417.14,311.56
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,407.3,304.66
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,397.08,297.42
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,534.23,399.49
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,661.69,491.05
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,822.6,611.31
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,951.71,703.26
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,671.14,506.74
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,365.51,276.34
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,315.93,241.18
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,257.15,197.33
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,238.13,183.3
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,219.17,169.11
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,332.37,260.84
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,420.28,331.32
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,238.47,189.03
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,60.47,44.12
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,52.53,37.94
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,44.6,31.57
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,37.14,25.5
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,29.69,19.31
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,22.25,13.02
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,14.82,6.67
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,9.26,1.81
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.7,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.78,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.7,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,12.51,5.53
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,21.34,12.53
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,24.13,14.81
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,26.93,17.06
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,30.2,19.71
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,33.48,22.35
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,50.27,36.19
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,67.1,49.91
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,65.73,48.62
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,64.35,47.37
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,85.89,64.79
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,107.14,81.8
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,109.51,83.51
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,111.9,85.25
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,147.84,113.58
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,184.23,141.6
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,373.89,286.35
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,570.91,426.33
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,634.58,469.32
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,704.26,516.57
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,677.05,496.27
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,650.41,477.11
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,703.88,514.58
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,765.05,555.57
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,742.08,538.13
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,708.29,514.52
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,620.26,453.18
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,520.45,382.79
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,408.14,304.0
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,286.85,215.64
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,356.24,267.89
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,416.7,311.68
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,338.09,255.08
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,251.19,191.12
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,257.77,197.26
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,264.17,202.94
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,266.13,205.75
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,257.79,200.68
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,197.43,153.87
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,147.87,114.78
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,128.43,99.82
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,109.12,84.62
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,232.11,186.5
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,321.22,254.76
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,251.06,195.43
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,186.86,140.62
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,120.47,84.52
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,62.36,26.2
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,21.97,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,11.91,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,19.58,8.09
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,31.18,21.24
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.29,31.59
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,49.53,38.27
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,55.23,43.34
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,58.38,45.99
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,84.09,64.92
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,113.67,88.61
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,143.8,112.19
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,155.46,120.82
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,167.03,129.34
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,185.5,142.85
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,204.42,156.5
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,246.67,188.39
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,295.05,224.46
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,347.06,262.46
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,402.19,302.19
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,425.87,318.26
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,449.57,334.34
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,613.29,458.01
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,802.47,591.16
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,839.76,613.38
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,874.66,635.36
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,906.96,654.82
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,936.8,672.61
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,958.84,686.15
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,977.84,697.87
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,992.26,706.79
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,1003.41,713.8
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,1008.26,717.0
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,1009.6,718.2
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,1004.93,714.4
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,996.81,708.63
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,983.32,701.04
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,966.55,691.52
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,944.58,679.37
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,927.22,670.21
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,895.48,652.95
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,861.26,633.93
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,819.92,608.64
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,776.88,581.86
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,728.56,550.64
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,681.89,520.13
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,625.93,481.9
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,570.47,442.32
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,509.24,397.49
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,450.01,352.73
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,383.42,300.84
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,321.04,250.51
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,251.97,193.54
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,188.62,140.18
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,122.2,84.86
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,64.57,28.78
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,22.75,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.96,9.05
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,40.82,28.84
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,57.91,44.27
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,66.63,52.18
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,79.22,63.09
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,90.29,72.54
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,125.66,90.14
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,148.05,107.63
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,152.94,117.76
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,173.4,133.23
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,194.22,148.8
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,234.88,179.07
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,284.24,215.73
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,309.46,234.45
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,335.06,253.36
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,275.1,207.72
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,210.68,158.28
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,210.82,158.29
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,210.87,158.11
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,187.72,140.07
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,164.11,121.75
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,228.11,170.08
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,292.82,217.88
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,334.99,248.54
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,381.99,282.41
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,510.45,375.5
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,648.77,471.63
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,527.52,385.91
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,408.8,300.8
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,560.57,411.71
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,705.56,512.6
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,574.73,419.78
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,431.99,317.34
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,533.77,392.76
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,623.37,457.06
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,540.11,398.07
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,446.18,331.13
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,545.19,406.94
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,637.22,475.29
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,681.18,509.74
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,706.01,531.1
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,656.72,498.03
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,607.53,464.78
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,553.98,426.88
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,501.31,388.75
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,441.06,344.33
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,375.94,295.08
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,312.34,245.46
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,253.83,198.57
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,192.25,148.29
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,136.59,102.22
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,78.75,54.56
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,29.9,11.76
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,12.45,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,13.34,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,23.08,10.69
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,37.94,26.27
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.95,37.31
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,53.94,41.07
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,64.93,50.58
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,62.77,48.69
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,59.53,43.55
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,69.81,51.68
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,80.04,59.64
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,133.05,101.52
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,186.24,142.76
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,245.68,186.9
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,312.37,236.37
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,388.46,292.66
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,499.37,376.37
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,484.27,364.43
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,445.63,332.99
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,364.38,273.26
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,272.4,204.03
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,257.26,192.42
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,241.68,180.29
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,208.19,155.05
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,174.15,129.26
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,186.29,138.5
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,198.53,147.72
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,255.18,190.18
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,312.44,232.43
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,545.6,404.2
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,779.35,565.68
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,795.03,576.17
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,809.05,587.11
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,828.95,602.49
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,855.32,621.98
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,652.72,480.35
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,439.02,324.86
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,585.93,436.39
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,726.64,538.59
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,697.14,518.51
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,666.12,498.25
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,707.78,532.62
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,732.5,554.56
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,685.59,523.03
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,637.91,490.71
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,577.5,447.31
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,523.14,407.36
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,462.94,362.59
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,405.37,318.64
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,339.08,266.18
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,278.16,216.83
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,207.7,159.52
