Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,151.15,112.56
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,94.13,65.43
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,39.69,17.87
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,16.13,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,22.35,10.41
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,34.26,23.21
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.82,34.64
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,55.66,42.56
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,64.05,49.83
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,81.81,65.02
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,117.58,84.52
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,159.35,111.96
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,201.53,143.83
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,242.19,175.69
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,284.29,209.21
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,284.49,213.62
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,268.34,203.31
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,291.69,220.87
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,315.16,238.25
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,309.31,233.05
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,301.45,226.32
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,316.39,237.22
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,331.53,248.19
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,261.26,195.24
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,187.73,139.39
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,234.44,174.64
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,281.66,209.67
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,253.88,188.85
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,225.7,167.79
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,341.82,254.3
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,457.8,338.22
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,409.62,302.45
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,352.65,260.61
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,294.55,218.27
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,236.17,175.15
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,382.06,284.14
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,524.64,387.01
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,754.83,559.26
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,942.23,691.37
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,836.9,617.43
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,724.07,535.29
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,533.72,400.11
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,350.19,263.46
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,471.23,358.51
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,582.25,442.86
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,579.31,443.94
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,580.48,448.08
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,484.57,376.7
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,406.29,317.17
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,358.53,281.51
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,312.12,245.91
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,262.52,206.45
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,215.42,168.16
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,160.61,123.35
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,116.16,86.32
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,72.06,49.74
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,28.8,12.49
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,13.13,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,13.82,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,23.86,11.71
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,39.43,27.57
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,54.51,41.22
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,55.94,42.79
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,59.54,45.95
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,82.38,65.39
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,120.85,88.19
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,159.79,114.41
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,199.47,144.33
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,235.11,174.11
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,260.89,196.05
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,294.73,222.34
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,328.94,248.5
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,370.61,280.24
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,415.46,314.22
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,448.92,338.58
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,481.56,361.81
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,510.06,382.66
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,537.26,402.42
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,532.63,397.11
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,521.79,387.24
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,540.43,399.98
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,558.27,411.94
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,546.2,402.03
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,534.17,392.25
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,513.44,377.2
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,491.41,361.21
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,550.09,404.03
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,617.47,452.08
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,468.45,345.73
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,317.29,235.04
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,397.18,294.44
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,469.96,347.25
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,567.53,419.4
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,652.55,481.39
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,724.37,535.78
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,789.51,584.83
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,753.7,561.31
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,716.55,537.2
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,647.7,488.79
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,591.78,448.81
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,555.67,424.87
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,518.03,399.25
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,471.2,365.22
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,424.37,330.63
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,369.4,289.09
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,318.74,250.06
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,255.76,200.48
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,204.51,159.24
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,153.96,118.25
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,107.28,79.93
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,59.61,40.79
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,18.57,6.69
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,8.1,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,15.77,5.9
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,34.27,23.15
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,52.01,38.93
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,70.72,55.28
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,89.24,71.14
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,107.26,86.22
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,128.95,96.0
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,127.14,94.22
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,109.58,82.76
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,82.91,61.2
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,53.98,37.87
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,109.47,81.81
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,163.53,123.82
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,191.34,144.96
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,219.74,166.45
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,225.27,170.0
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,230.7,173.52
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,276.77,208.04
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,321.84,241.34
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,283.34,211.86
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,241.6,180.07
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,250.91,186.97
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,260.27,193.81
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,305.96,227.62
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,352.26,261.44
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,352.35,261.3
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,352.27,261.19
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,410.82,303.38
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,464.5,341.26
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,471.01,345.98
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,477.28,350.76
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,462.12,340.17
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,446.54,329.36
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,500.81,369.84
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,565.62,416.95
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,482.84,357.69
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,411.79,306.31
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,399.18,298.21
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,386.13,289.57
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,288.98,217.67
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,186.92,140.28
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,203.24,153.64
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,219.45,166.75
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,273.47,210.48
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,322.45,249.62
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,282.8,219.63
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,244.34,190.21
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,204.85,159.4
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,166.62,128.92
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,122.13,92.82
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,85.74,62.85
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,53.51,36.16
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,21.71,9.03
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,3.34,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.48,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.22,7.96
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,25.98,16.6
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,37.15,26.36
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,48.33,35.98
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,77.83,61.12
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,106.02,80.85
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,117.9,89.91
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,129.71,98.8
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,131.35,99.72
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,132.63,100.37
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,161.35,122.46
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,190.74,144.89
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,243.72,185.17
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,302.98,229.78
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,410.13,311.31
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,542.84,410.81
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,511.62,386.55
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,469.33,353.44
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,569.42,429.28
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,682.21,512.21
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,624.19,466.83
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,555.17,413.51
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,648.1,481.52
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,748.79,552.5
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,699.08,515.26
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,648.08,477.63
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,492.75,366.42
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,332.26,247.45
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,438.91,327.22
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,540.23,401.19
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,767.78,573.61
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,960.22,711.89
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,952.83,705.8
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,936.59,694.83
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,820.0,611.71
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,701.62,523.54
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,707.94,531.09
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,720.17,541.96
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,683.3,516.05
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,645.3,489.39
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,515.68,394.27
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,396.33,304.4
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,452.92,351.23
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,495.07,385.39
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,431.24,336.91
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,365.37,286.36
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,306.65,240.61
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,251.85,196.77
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,191.81,147.96
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,132.89,99.54
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,79.73,55.89
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,28.64,13.76
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,13.18,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.41,11.77
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,43.83,31.18
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,63.51,48.75
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,39.75,28.7
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.12,3.98
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,32.49,22.46
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,53.93,38.78
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,56.73,40.83
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,59.55,42.86
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,40.45,27.23
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.69
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,40.48,26.99
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,59.63,42.12
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,120.68,90.23
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,180.89,136.91
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,155.03,116.26
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,128.25,95.04
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,159.76,119.31
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,191.78,143.75
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,304.8,228.92
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,420.95,313.79
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,342.45,255.35
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,259.28,193.14
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,279.87,208.05
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,300.64,222.76
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,309.76,229.23
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,318.89,235.75
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,279.29,206.11
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,239.29,176.23
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,252.11,185.67
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,264.96,194.94
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,317.24,233.01
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,380.58,278.05
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,359.39,263.0
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,327.74,240.75
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,443.89,325.41
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,559.95,405.5
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,718.82,518.89
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,843.39,602.17
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,808.17,577.99
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,770.27,554.06
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,657.5,481.49
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,540.54,402.0
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,566.14,424.66
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,572.64,432.01
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,511.74,389.53
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,452.77,347.35
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,390.24,300.11
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,330.92,253.49
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,262.52,199.08
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,199.48,147.45
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,132.95,93.0
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,77.61,44.34
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,27.27,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.18,14.81
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,42.03,29.78
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,57.4,43.55
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,52.06,39.3
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,54.87,41.75
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,64.1,49.63
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,73.21,54.53
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,111.93,85.28
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,150.96,115.61
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,200.52,151.21
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,258.89,194.02
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,279.91,210.85
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,302.58,228.29
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,299.2,225.89
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,291.86,220.14
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,344.09,258.57
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,399.38,298.6
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,418.81,311.6
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,437.89,324.26
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,528.13,389.77
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,626.93,459.6
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,675.95,494.26
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,727.53,530.56
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,752.89,547.47
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,777.42,563.83
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,807.44,583.96
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,839.91,605.46
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,915.88,662.51
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,987.22,710.57
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,992.84,713.95
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,995.06,715.74
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,990.85,713.53
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,983.25,709.27
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,873.89,635.78
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,750.79,546.85
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,835.72,612.71
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,898.4,658.38
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,867.16,639.3
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,837.92,622.11
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,798.19,596.36
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,756.89,569.38
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,709.37,538.65
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,661.23,506.15
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,607.23,467.56
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,553.69,428.52
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,493.15,384.1
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,430.73,337.04
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,368.89,288.41
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,310.76,241.32
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,244.34,187.19
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,185.31,138.03
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,122.27,86.19
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,64.91,37.29
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,24.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.96,11.75
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,40.63,28.69
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,58.13,44.38
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,75.66,59.75
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,88.78,71.0
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,94.02,75.4
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,116.6,82.99
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,158.45,112.05
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,200.76,146.16
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,228.37,160.55
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,288.57,204.03
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,322.71,238.66
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,339.19,255.59
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,300.17,227.44
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,257.38,195.07
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,222.29,167.86
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,185.27,139.08
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,233.71,175.45
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,282.82,211.52
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,279.62,208.38
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,276.16,205.24
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,304.88,226.25
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,333.98,247.29
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,362.44,267.83
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,395.18,291.31
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,675.83,501.9
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,946.9,685.7
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,960.83,691.05
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,980.72,702.48
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,986.3,705.74
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,988.49,707.06
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,933.89,671.23
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,870.02,624.28
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,830.02,599.13
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,779.44,566.66
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,671.16,490.94
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,554.81,408.12
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,588.52,434.99
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,628.73,464.85
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,707.5,525.47
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,763.42,567.25
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,716.32,537.28
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,668.46,506.98
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,613.42,468.98
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,559.16,430.51
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,499.13,386.94
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,441.12,343.57
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,370.86,289.52
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,309.98,241.06
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,244.63,188.0
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,186.54,139.68
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,122.27,86.75
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,64.44,37.85
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,23.99,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.16,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.48,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,9.72,2.86
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,12.97,5.71
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,18.55,10.58
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,14.49
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,26.93,16.74
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,29.73,18.98
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,98.22,74.26
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,163.37,124.7
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,255.15,190.15
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,370.63,272.42
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,415.59,306.98
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,461.85,342.66
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,519.77,386.96
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,593.09,442.33
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,639.37,477.0
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,684.98,510.85
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,726.15,539.94
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,765.59,567.37
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,801.45,592.06
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,835.48,615.0
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,870.31,638.28
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,907.07,662.77
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,930.63,676.58
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,951.41,688.53
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,966.84,696.51
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,979.14,702.54
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,985.74,705.9
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,988.95,707.21
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,987.64,705.77
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,974.15,696.74
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,970.85,694.38
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,955.6,684.43
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,935.57,672.25
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,912.48,658.22
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,882.05,639.49
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,849.16,619.19
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,812.49,596.83
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,773.63,572.81
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,727.2,543.77
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,682.15,515.18
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,628.05,478.93
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,574.24,441.17
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,514.99,398.35
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,457.48,355.49
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,388.8,302.12
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,325.23,251.3
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,255.68,195.19
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,196.61,146.12
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,131.93,93.03
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,78.49,47.11
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,27.59,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,12.87,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,24.62,13.18
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,42.5,30.3
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,58.12,44.38
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,73.72,58.09
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,88.91,71.1
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,96.27,77.29
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,103.72,79.53
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,123.05,94.71
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,142.93,110.09
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,195.06,147.24
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,269.09,202.09
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,252.38,191.59
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,234.11,178.66
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,178.51,135.39
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,118.83,88.58
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,125.17,93.22
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,131.59,97.83
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,210.33,158.14
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,289.77,217.55
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,175.43,130.7
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,57.99,39.87
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,277.23,208.18
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,499.43,369.2
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,403.35,298.42
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,300.49,222.57
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,214.49,158.96
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,127.7,93.21
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,85.86,61.19
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,44.03,28.78
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,50.1,33.61
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,56.18,38.45
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,69.77,49.09
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,83.38,59.74
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,65.45,45.91
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,47.64,32.07
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,45.28,30.27
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,42.92,28.46
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,39.63,25.98
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,36.34,23.49
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,67.6,48.51
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,99.12,73.66
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,162.19,124.2
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,226.75,175.49
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,314.78,246.83
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,384.67,302.53
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,331.32,261.92
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,288.32,228.83
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,236.75,187.6
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,189.03,148.83
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,145.42,112.85
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,99.93,75.05
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,60.41,42.28
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,22.41,10.95
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,26.21,14.56
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,41.7,29.78
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,56.69,43.36
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,63.75,49.75
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.64,57.4
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,78.79,62.59
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,102.86,68.78
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,144.75,91.28
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,191.11,123.78
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,239.08,161.75
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,290.3,203.59
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,340.79,244.67
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,393.16,286.31
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,429.58,316.71
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,450.39,333.11
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,514.23,381.41
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,596.36,442.52
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,601.53,443.16
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,587.21,429.62
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,609.49,444.12
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,629.89,456.69
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,653.49,473.19
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,677.69,489.99
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,735.01,527.2
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,795.22,565.09
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,806.47,571.55
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,817.64,578.49
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,856.07,603.2
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,890.0,624.64
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,872.28,614.03
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,851.99,602.37
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,824.9,586.29
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,802.74,573.13
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,814.78,583.83
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,816.23,587.53
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,727.18,527.74
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,649.82,474.59
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,496.06,367.58
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,346.42,258.76
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,537.37,406.26
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,700.46,526.04
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,555.35,421.05
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,424.58,324.49
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,311.38,239.75
