Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,189.61,145.46
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,166.3,128.15
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,143.31,110.52
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,118.84,91.17
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,94.98,72.03
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,73.7,54.81
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,52.35,37.19
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,34.77,22.42
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,17.63,7.54
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.38,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.62,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.26,2.24
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,13.89,6.43
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,19.93,11.8
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,25.97,17.13
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,59.53,46.31
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,90.83,69.68
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,131.35,101.38
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,167.83,129.02
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,210.37,159.37
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,268.2,202.44
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,297.42,226.21
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,324.62,247.92
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,273.25,209.61
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,208.91,160.03
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,262.45,200.76
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,313.43,238.6
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,378.87,287.42
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,447.73,337.98
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,470.88,353.72
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,494.21,369.64
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,488.13,364.28
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,480.55,357.94
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,510.28,378.26
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,540.7,398.58
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,681.9,500.37
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,822.9,596.87
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,781.99,564.73
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,731.13,527.52
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,768.89,553.88
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,798.77,574.05
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,798.74,574.26
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,796.74,573.55
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,898.48,648.59
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,966.62,693.67
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,945.75,681.31
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,921.82,668.0
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,891.76,650.06
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,859.13,630.41
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,827.66,611.42
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,787.75,586.58
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,741.51,556.75
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,694.17,525.8
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,641.64,491.1
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,588.85,454.14
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,531.98,412.98
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,475.0,370.46
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,411.92,321.46
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,351.94,273.22
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,284.92,218.47
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,224.36,167.48
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,158.07,112.02
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,102.5,63.34
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,42.55,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.53,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,18.56,8.85
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,34.82,24.2
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,50.61,38.48
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,68.21,54.05
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,85.63,69.13
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,106.38,86.89
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,128.63,98.39
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,159.28,119.74
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,192.36,144.16
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,212.1,147.43
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,284.91,197.93
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,340.07,245.91
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,396.2,293.84
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,432.05,325.99
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,450.62,340.93
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,483.57,365.5
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,514.32,387.69
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,597.21,453.23
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,705.37,536.08
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,704.15,529.25
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,683.7,508.24
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,492.43,370.15
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,279.43,209.26
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,182.47,136.48
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,84.31,60.67
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,343.55,259.83
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,613.46,453.02
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,692.97,508.22
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,780.2,568.25
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,485.03,361.65
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,180.42,134.05
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,142.75,105.79
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,105.11,76.74
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,262.14,197.79
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,420.23,315.03
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,345.87,260.02
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,263.13,198.6
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,359.74,272.85
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,447.16,338.16
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,367.91,279.36
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,290.42,221.36
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,384.67,296.74
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,470.06,363.02
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,304.1,236.56
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,144.86,110.92
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,127.15,97.54
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,109.48,83.71
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,92.11,69.93
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,74.73,55.89
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,58.33,42.51
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,41.9,28.85
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,28.32,17.36
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,14.83,5.64
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,21.43,11.17
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,29.18,19.41
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,36.49,26.21
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,59.04,46.09
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,88.98,72.07
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,98.39,79.93
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,108.44,84.07
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,120.75,93.41
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,133.01,102.52
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,164.02,126.17
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,196.54,150.74
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,188.22,143.79
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,178.19,135.53
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,286.06,217.76
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,412.56,312.7
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,457.92,346.01
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,511.49,385.23
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,567.06,426.82
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,626.41,470.88
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,634.94,475.28
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,635.31,473.76
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,652.77,485.78
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,668.67,496.5
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,682.84,506.22
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,693.62,513.58
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,759.54,562.16
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,824.89,609.62
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,828.12,611.83
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,829.28,613.01
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,849.41,627.4
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,862.68,637.15
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,806.56,597.53
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,755.76,561.29
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,723.02,538.44
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,689.37,514.74
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,683.54,512.14
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,675.62,508.0
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,599.0,452.7
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,534.91,405.82
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,532.32,406.17
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,537.25,411.59
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,520.25,401.4
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,499.92,388.66
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,450.04,351.57
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,401.1,314.74
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,358.96,283.16
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,316.87,250.85
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,340.01,269.07
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,342.9,268.89
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,276.55,213.81
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,216.62,163.02
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,148.62,106.24
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,94.3,59.57
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,39.79,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,14.77,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,24.26,13.26
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,33.74,23.09
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,43.64,32.13
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,61.71,48.0
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,88.39,71.01
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,86.86,69.47
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,98.31,65.85
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,130.8,77.92
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,178.88,108.5
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,236.53,155.57
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,291.94,202.7
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,347.1,249.97
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,404.06,297.94
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,399.01,300.49
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,364.91,275.98
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,453.36,342.73
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,560.77,422.76
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,584.17,439.18
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,603.66,452.39
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,698.19,525.09
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,809.49,605.52
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,847.72,630.69
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,883.42,654.38
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,872.21,645.0
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,843.8,618.98
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,920.95,678.74
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,991.16,725.36
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,1006.36,735.01
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,1018.21,742.89
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,1025.6,747.54
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,1029.38,749.96
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,1026.55,748.61
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,1020.13,745.06
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,1009.16,737.81
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,994.72,728.43
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,972.71,714.98
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,947.68,699.58
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,917.63,681.69
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,884.88,661.88
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,848.13,637.92
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,814.79,616.23
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,768.4,585.82
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,720.72,554.18
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,643.78,499.5
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,569.18,443.83
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,510.82,400.14
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,454.69,356.97
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,395.29,310.4
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,338.17,264.19
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,274.57,212.39
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,214.18,161.76
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,150.72,108.38
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,97.06,61.91
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,41.02,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,13.34,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.39,11.96
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,29.67,19.84
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,36.56,26.27
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,40.47,29.88
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,44.17,33.13
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,46.05,34.66
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,75.88,42.81
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,126.37,68.59
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,180.65,107.67
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,235.87,153.15
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,293.4,202.41
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,350.61,251.24
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,413.59,303.28
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,469.87,350.08
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,526.15,395.58
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,580.14,437.23
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,633.31,476.93
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,683.52,514.1
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,732.15,549.2
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,776.66,578.15
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,818.99,604.89
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,857.75,629.86
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,893.88,652.88
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,925.84,672.99
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,954.89,691.09
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,978.6,705.7
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,999.16,718.29
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,1014.58,726.59
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1026.59,732.81
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,1033.09,736.68
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,1035.9,738.37
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,1033.54,737.37
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1027.52,734.22
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,1015.91,727.23
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,1000.79,718.16
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,977.69,704.08
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,951.6,688.18
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,921.83,671.25
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,889.34,652.44
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,851.1,628.38
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,810.71,602.74
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,770.05,576.07
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,722.52,544.44
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,669.24,508.73
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,615.62,471.14
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,556.13,428.32
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,499.25,386.06
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,434.78,336.87
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,373.5,288.37
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,304.74,232.95
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,242.25,180.82
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,171.39,122.12
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,112.06,71.41
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,47.43,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,14.77,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,24.27,13.34
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,33.35,22.81
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,42.73,31.38
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,48.42,36.53
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,53.76,41.16
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,56.27,43.19
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,79.7,47.24
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,126.93,71.31
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,178.15,107.42
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,231.06,149.87
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,290.93,199.28
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,345.07,244.66
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,400.61,290.36
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,454.87,334.26
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,509.49,377.12
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,562.16,416.71
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,616.18,455.9
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,664.58,490.76
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,711.68,523.86
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,754.65,551.78
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,795.66,576.8
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,833.7,601.2
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,869.36,623.94
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,900.68,643.82
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,929.36,662.03
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,952.06,675.94
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,971.82,688.07
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,987.7,697.03
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,1000.43,704.1
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,901.02,639.49
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,777.66,551.8
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,903.23,644.16
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,1001.98,708.8
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,990.92,701.61
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,976.51,693.53
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,955.43,681.83
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,931.31,668.22
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,902.01,651.65
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,876.68,637.63
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,838.13,613.93
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,797.63,588.81
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,751.55,558.91
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,704.3,527.92
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,652.54,493.38
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,602.21,457.75
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,542.99,415.62
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,485.15,373.18
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,421.08,324.15
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,360.43,276.17
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,292.89,222.33
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,231.62,171.86
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,163.46,116.01
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,105.39,67.21
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,44.79,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,15.25,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,25.04,13.84
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,36.47,25.26
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,47.38,35.1
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,49.63,37.25
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,50.36,37.89
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,61.72,47.48
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,90.04,57.69
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,128.75,75.17
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,177.25,107.5
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,232.08,154.14
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,282.06,197.79
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,332.47,241.03
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,374.14,275.7
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,403.19,299.75
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,421.21,313.85
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,491.45,365.56
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,576.79,427.54
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,555.52,410.41
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,517.69,380.76
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,570.64,418.01
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,625.76,455.7
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,735.0,537.08
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,850.89,617.74
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,882.58,637.13
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,906.77,652.29
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,885.04,635.36
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,853.47,608.84
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,757.33,542.92
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,652.65,469.77
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,826.45,597.38
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,982.42,702.78
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,979.35,700.31
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,973.0,697.33
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,866.79,626.36
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,750.15,543.43
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,834.68,608.07
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,902.29,656.45
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,871.27,637.92
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,838.04,618.58
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,799.28,594.09
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,758.98,568.33
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,634.52,480.42
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,516.35,394.1
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,547.53,420.58
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,560.39,432.2
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,501.54,388.93
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,440.75,343.53
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,379.0,295.42
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,320.87,248.88
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,256.91,197.26
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,199.46,149.77
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,138.13,99.26
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,81.26,52.13
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,35.29,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,14.77,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,24.23,13.15
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,35.67,24.54
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,46.61,34.42
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,53.2,40.31
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,59.6,45.81
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,63.01,48.56
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,85.02,52.64
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,128.63,74.49
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,176.88,108.22
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,227.44,148.79
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,280.79,193.36
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,333.52,237.55
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,391.73,285.12
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,443.94,327.8
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,496.71,369.85
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,547.72,408.78
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,598.48,446.38
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,604.81,448.64
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,590.72,435.0
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,675.34,499.21
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,775.62,571.38
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,812.34,595.11
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,846.8,617.65
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,877.08,636.41
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,904.83,653.45
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,927.19,667.96
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,946.8,680.78
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,961.71,690.64
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,973.63,698.71
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,979.98,702.96
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,982.99,705.22
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,980.64,704.18
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,974.94,701.13
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,962.99,693.84
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,956.02,689.92
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,929.19,673.47
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,900.07,655.63
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,870.21,638.23
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,841.99,621.82
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,719.11,537.02
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,599.95,450.36
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,643.86,486.65
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,668.48,507.85
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,614.73,469.54
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,561.51,431.29
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,502.96,388.6
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,442.27,343.27
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,380.25,295.65
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,321.93,249.49
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,258.13,197.91
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,200.73,150.41
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,139.95,100.34
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,88.43,57.4
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,36.47,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.45,12.55
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.55,21.91
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,41.81,30.3
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,46.24,34.33
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,50.44,37.95
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,52.72,39.87
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,74.51,43.51
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,143.04,94.39
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,195.96,143.1
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,231.46,167.08
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,283.21,205.07
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,321.61,231.96
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,388.98,283.22
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,442.69,327.21
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,496.78,370.3
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,551.43,411.67
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,602.15,448.96
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,649.73,483.86
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,696.01,516.99
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,738.81,545.28
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,779.76,570.82
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,817.05,594.78
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,851.98,617.03
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,883.0,635.73
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,911.45,652.69
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,934.92,667.31
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,955.48,680.14
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,970.73,688.73
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,982.84,695.43
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,990.16,700.19
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,994.04,702.93
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,991.47,701.77
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,985.44,698.6
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,821.25,590.68
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,631.04,454.74
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,647.16,469.31
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,671.51,488.02
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,629.58,460.43
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,576.61,425.34
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,700.5,520.15
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,783.77,580.81
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,738.78,551.62
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,692.63,522.18
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,640.24,486.85
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,586.47,448.53
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,528.35,406.63
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,471.66,364.56
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,405.94,313.7
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,344.49,264.81
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,278.93,212.14
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,217.44,161.5
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,152.17,108.11
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,97.83,63.13
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,42.74,0.13
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,26.25,14.6
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,38.03,26.38
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,50.46,37.51
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,58.05,44.26
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,65.26,50.44
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,60.52,46.35
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,61.39,44.68
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,98.57,74.38
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,134.72,102.63
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,178.03,123.96
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,279.76,195.02
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,331.48,238.31
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,384.55,282.06
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,435.79,324.04
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,487.88,365.63
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,537.82,403.83
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,586.89,440.22
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,633.81,475.01
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,680.92,509.13
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,721.89,537.24
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,760.85,563.36
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,796.29,587.61
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,829.81,609.6
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,788.86,576.34
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,729.04,529.06
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,829.49,604.13
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,925.99,671.93
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,849.14,614.29
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,753.45,542.08
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,863.85,624.18
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,961.45,692.22
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,964.73,694.05
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,958.76,690.76
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,946.26,683.07
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,930.8,673.59
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,903.48,656.43
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,874.15,638.02
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,843.93,618.98
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,811.69,598.22
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,772.73,572.6
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,732.47,545.84
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,685.12,514.62
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,633.37,479.8
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,581.92,443.46
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,531.13,406.88
