Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,473.42,364.85
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,417.97,323.49
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,356.88,276.32
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,299.64,231.06
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,231.77,177.17
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,177.04,132.58
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,119.46,85.8
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,69.52,45.16
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,29.32,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,26.24,14.49
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,40.62,28.48
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,52.02,38.83
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,60.32,46.2
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,68.2,52.95
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,93.01,73.96
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,120.41,88.02
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,154.91,108.15
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,195.93,136.27
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,238.36,169.74
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,281.97,204.93
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,323.96,238.78
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,365.23,271.35
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,394.18,294.1
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,417.75,311.68
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,464.88,345.97
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,515.24,382.0
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,571.78,423.26
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,631.99,466.68
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,670.66,493.26
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,708.2,518.76
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,744.3,543.03
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,779.38,566.31
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,807.55,583.91
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,834.41,600.48
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,845.62,607.2
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,854.81,612.66
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,837.42,600.99
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,819.97,589.39
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,804.16,578.08
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,786.36,565.42
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,832.21,598.95
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,883.67,635.3
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,828.55,597.61
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,764.44,554.39
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,745.69,543.09
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,725.34,530.38
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,663.56,487.73
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,602.97,445.51
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,430.38,321.69
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,255.79,191.24
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,363.06,275.47
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,444.18,338.12
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,446.35,341.1
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,433.33,333.05
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,433.42,334.62
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,417.55,323.56
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,358.59,277.77
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,303.05,233.75
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,240.86,184.18
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,179.48,134.38
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,123.1,88.35
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,74.28,48.35
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,33.3,2.13
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.01,15.03
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,38.07,26.32
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.73,36.88
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,54.71,41.41
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,59.68,45.68
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,62.68,48.1
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,82.63,51.35
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,124.96,71.39
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,173.18,104.47
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,234.66,159.85
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,283.71,204.85
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,322.08,232.27
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,388.13,282.99
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,441.22,326.16
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,494.72,368.33
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,498.18,370.81
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,478.97,353.81
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,529.53,390.71
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,587.99,432.5
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,578.34,423.19
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,563.58,410.23
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,698.31,512.24
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,845.69,615.52
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,875.66,633.96
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,902.91,651.37
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,861.73,622.11
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,800.04,574.14
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,700.78,503.46
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,583.48,419.18
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,798.47,577.64
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,981.21,700.46
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,978.43,697.74
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,972.32,694.43
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,960.95,687.89
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,946.37,679.39
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,931.63,670.89
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,906.39,655.59
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,651.25,481.41
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,379.1,280.13
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,488.9,365.12
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,589.32,439.88
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,586.39,440.6
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,587.56,444.32
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,528.19,401.64
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,470.84,359.98
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,397.47,306.15
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,337.34,260.93
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,289.66,224.05
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,243.91,187.81
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,195.9,149.42
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,151.17,112.83
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,105.19,75.19
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,60.46,38.61
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,27.2,1.78
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.99,14.97
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.98,28.76
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,52.05,38.85
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,62.26,47.85
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,71.94,56.14
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,88.91,70.51
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,120.93,92.56
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,145.08,110.59
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,164.37,124.63
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,157.43,119.51
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,140.3,106.31
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,182.18,138.14
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,225.32,170.41
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,264.42,199.11
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,311.04,233.09
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,288.51,215.39
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,266.14,197.88
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,337.65,250.6
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,415.48,306.64
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,393.43,289.28
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,369.05,270.61
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,368.27,270.01
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,367.11,269.06
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,394.09,287.87
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,421.62,306.83
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,401.38,292.41
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,375.12,273.79
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,585.14,426.5
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,795.38,571.1
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,900.34,648.32
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,984.94,705.7
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,983.24,705.31
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,978.1,703.39
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,879.39,637.54
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,758.19,549.41
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,852.09,622.11
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,910.22,663.71
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,781.08,576.48
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,636.06,471.03
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,721.91,539.58
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,780.52,584.03
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,735.61,554.62
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,689.58,524.6
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,638.98,489.7
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,586.55,451.67
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,528.9,409.37
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,472.63,366.97
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,409.8,317.81
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,350.4,270.09
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,285.22,217.43
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,226.1,168.37
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,158.16,112.62
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,103.32,67.23
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,45.41,7.59
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,27.99,15.68
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,44.19,31.36
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,60.85,46.12
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,72.43,56.29
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,79.4,62.22
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,86.07,67.82
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,105.63,72.68
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,142.47,90.34
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,185.9,119.47
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,232.12,155.72
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,281.81,196.38
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,329.74,235.92
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,381.97,278.67
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,433.57,321.05
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,486.01,363.06
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,539.76,404.52
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,591.51,443.65
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,638.82,479.12
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,685.16,513.12
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,729.33,544.21
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,770.87,571.48
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,807.83,595.83
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,842.54,618.49
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,874.34,638.02
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,903.81,655.86
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,927.1,670.21
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,947.57,682.97
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,963.36,691.54
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,976.12,698.2
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,983.18,702.42
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,986.85,704.57
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,984.62,703.04
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,978.98,699.46
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,968.48,692.88
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,954.71,684.32
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,934.93,671.96
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,912.21,657.8
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,891.11,644.77
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,860.29,625.34
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,823.17,601.98
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,784.13,577.19
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,739.51,549.07
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,693.73,519.77
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,644.32,487.49
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,592.77,451.71
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,535.48,410.41
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,479.48,368.9
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,418.09,322.11
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,359.62,276.08
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,293.43,223.03
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,233.24,173.32
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,165.66,117.8
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,111.12,72.36
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,48.56,9.72
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.0,14.87
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,38.11,26.27
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.78,36.75
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,54.77,41.28
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,59.81,45.6
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,62.82,48.11
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,81.48,51.01
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,123.38,70.09
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,171.28,102.64
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,222.39,143.5
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,280.59,191.84
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,333.22,236.26
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,388.11,281.92
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,441.93,325.85
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,496.16,368.76
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,550.91,410.79
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,602.0,449.03
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,650.05,484.86
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,696.79,518.95
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,740.27,548.5
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,782.0,575.31
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,819.45,599.97
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,854.49,622.87
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,884.8,641.22
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,912.29,657.6
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,935.54,672.5
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,955.88,685.56
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,971.41,695.55
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,983.81,703.62
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,990.97,708.16
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,994.67,710.61
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,992.92,709.68
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,987.7,706.66
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,977.08,700.28
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,963.12,691.87
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,941.41,678.52
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,916.93,663.44
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,888.41,645.48
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,863.88,630.2
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,826.66,606.59
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,787.5,581.59
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,742.75,553.27
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,696.8,523.76
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,644.91,488.68
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,594.99,452.95
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,537.09,411.12
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,480.49,369.12
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,417.77,321.36
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,358.39,274.7
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,292.35,222.18
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,232.34,172.96
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,163.74,116.72
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,108.38,70.9
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,47.77,10.74
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,25.11,13.45
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,35.77,24.43
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,45.97,33.67
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,49.49,36.94
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,51.5,38.69
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,53.75,40.49
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,72.49,42.92
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,117.65,63.26
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,172.57,101.19
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,225.69,143.84
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,281.19,190.49
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,335.87,236.87
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,397.14,287.5
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,451.9,332.15
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,506.75,375.45
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,559.44,415.88
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,611.65,454.66
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,660.5,490.71
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,707.86,524.79
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,752.28,553.86
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,794.73,580.57
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,832.61,604.89
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,867.94,627.32
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,899.21,645.64
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,927.6,661.92
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,951.67,676.38
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,972.65,688.83
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,987.68,696.44
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,999.4,702.03
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,1006.66,706.36
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,1010.35,708.58
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,1008.95,707.75
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,1003.96,704.84
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,993.45,698.62
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,979.49,690.37
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,959.26,678.29
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,935.89,664.3
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,908.14,647.57
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,877.64,629.07
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,840.89,606.79
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,801.96,582.91
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,758.3,556.18
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,717.87,531.3
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,666.93,497.97
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,615.48,463.22
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,558.19,422.74
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,501.74,381.64
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,440.02,335.4
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,382.08,290.31
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,315.96,237.96
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,255.32,188.16
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,187.36,132.38
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,129.53,83.96
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,56.1,14.16
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,25.11,13.31
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,36.16,24.64
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,46.73,34.16
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,52.58,39.4
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,58.19,44.22
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,61.28,46.8
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,79.1,49.47
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,123.73,70.73
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,172.64,104.33
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,223.01,144.39
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,276.17,188.64
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,329.14,232.78
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,387.82,280.34
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,440.86,322.93
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,494.41,364.39
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,545.87,402.24
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,597.36,438.49
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,646.88,471.72
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,693.43,501.53
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,737.17,528.1
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,779.37,551.09
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,816.73,574.35
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,851.76,596.08
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,881.38,613.94
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,908.0,629.93
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,930.85,644.91
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,950.93,658.29
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,967.33,669.52
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,980.79,679.07
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,988.59,684.6
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,993.03,688.25
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,991.13,688.18
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,985.79,686.18
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,975.11,680.38
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,961.16,672.7
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,940.26,661.41
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,924.09,653.13
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,894.86,636.0
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,863.1,617.3
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,824.8,594.25
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,784.73,569.85
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,739.02,542.09
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,694.81,514.92
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,571.43,428.13
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,456.82,344.79
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,472.86,359.37
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,471.34,359.4
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,406.35,310.04
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,342.18,260.38
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,277.36,209.79
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,218.76,162.52
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,153.36,109.55
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,98.42,64.88
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,44.43,11.7
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.45,13.49
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,39.49,27.47
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.58,37.57
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,57.36,43.66
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,63.8,49.19
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,69.58,53.96
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,87.98,57.96
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,136.73,85.91
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,183.14,120.3
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,230.83,158.97
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,276.58,196.91
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,322.8,232.74
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,375.06,273.17
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,402.65,296.89
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,417.97,309.15
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,476.02,351.23
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,539.77,396.83
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,538.73,394.78
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,526.03,383.97
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,550.41,400.92
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,574.11,417.09
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,483.53,352.44
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,381.33,278.03
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,375.41,274.2
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,366.1,267.57
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,536.69,390.93
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,706.32,507.8
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,843.6,607.63
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,961.67,687.56
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,741.9,538.27
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,478.61,346.81
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,609.27,442.65
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,739.9,533.72
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,769.3,555.65
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,804.44,581.81
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,669.28,487.69
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,536.18,392.77
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,713.84,528.11
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,851.94,626.42
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,816.47,602.61
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,778.86,578.64
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,572.24,431.98
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,369.32,278.88
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,500.68,383.12
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,590.85,452.49
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,533.56,410.18
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,477.57,368.64
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,416.44,321.4
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,358.08,274.99
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,292.87,222.87
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,233.5,173.97
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,166.79,119.22
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,112.57,74.08
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,49.57,14.1
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,14.3,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,23.5,12.01
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,33.8,22.76
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,43.65,31.69
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,49.55,36.98
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,54.01,40.83
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,56.9,43.17
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,73.32,45.37
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,116.78,65.17
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,164.99,97.87
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,215.24,137.59
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,272.44,184.57
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,321.95,230.56
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,356.26,261.1
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,406.81,298.47
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,485.55,357.87
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,536.44,395.89
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,589.17,433.92
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,636.76,467.13
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,683.22,498.49
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,613.17,443.86
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,514.91,368.22
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,669.95,482.88
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,840.52,597.79
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,797.52,564.97
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,734.78,516.67
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,841.55,594.45
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,944.32,660.48
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,960.8,668.83
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,974.26,676.29
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,877.2,613.67
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,756.85,528.85
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,761.86,534.46
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,765.19,537.97
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,876.92,619.17
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,956.67,671.63
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,931.89,656.78
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,912.42,646.28
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,884.02,630.0
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,853.12,612.05
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,816.35,590.11
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,777.69,566.69
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,733.11,539.74
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,689.92,513.27
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,637.81,478.47
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,585.8,442.28
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,528.35,401.48
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,472.36,360.58
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,409.56,313.63
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,350.23,267.75
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,281.56,213.73
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,223.04,166.11
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,158.44,113.4
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,104.26,69.04
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,47.06,14.1
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,25.46,13.34
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,35.4,24.06
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,45.99,33.65
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,52.23,39.18
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,58.31,44.32
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,61.39,46.8
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,77.12,48.82
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,120.22,68.46
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,168.15,100.79
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,218.07,139.96
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,270.86,183.27
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,323.32,226.28
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,381.33,272.39
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,434.03,314.59
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,487.32,355.96
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,538.05,393.41
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,588.54,429.28
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,637.1,463.68
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,684.66,496.42
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,674.59,483.95
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,646.47,458.65
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,671.3,476.67
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,697.42,495.09
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,714.09,503.88
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,728.35,510.98
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,839.01,591.01
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,945.89,660.39
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,961.42,669.51
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,973.94,677.72
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,981.28,682.87
