Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,777.23,558.56
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,815.53,583.06
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,851.5,605.93
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,881.65,623.7
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,908.76,639.47
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,932.45,654.39
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,953.29,667.58
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,969.88,677.18
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,983.46,684.98
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,991.39,690.4
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,995.91,693.87
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,851.25,600.04
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,675.44,476.5
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,839.97,596.6
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,966.03,680.92
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,946.41,669.06
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,923.77,656.36
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,902.63,645.65
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,871.44,628.29
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,834.36,605.61
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,795.32,581.43
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,751.07,554.37
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,705.58,526.01
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,655.01,492.6
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,602.23,455.61
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,544.63,414.62
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,488.26,373.37
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,425.31,325.98
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,365.61,279.57
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,300.06,227.7
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,240.18,178.84
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,172.35,123.28
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,116.85,77.43
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,52.44,18.81
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,12.87,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,22.24,8.48
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,37.11,25.08
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,49.43,36.27
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,57.49,43.5
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.17,50.14
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,70.55,54.59
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,80.79,62.98
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,119.79,71.27
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,164.98,99.83
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,213.74,137.31
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,265.7,179.64
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,316.95,222.14
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,370.87,266.38
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,427.71,312.02
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,481.15,353.99
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,532.16,393.09
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,583.5,431.3
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,631.64,466.99
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,678.83,501.18
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,723.31,531.92
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,764.93,559.03
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,802.99,582.76
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,838.84,604.77
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,869.74,623.51
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,898.02,640.44
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,921.8,655.53
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,942.82,668.87
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,959.19,679.52
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,972.63,688.39
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,980.03,693.27
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,984.1,696.17
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,983.79,696.63
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,980.1,695.04
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,969.65,689.03
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,955.95,681.06
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,944.29,674.89
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,921.46,661.46
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,893.38,645.66
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,862.74,628.08
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,734.39,540.52
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,598.89,442.13
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,552.13,411.08
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,505.61,379.28
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,558.97,422.54
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,590.01,448.41
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,531.65,406.08
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,474.78,364.15
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,410.51,315.47
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,346.55,265.72
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,281.83,214.02
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,223.47,166.25
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,157.87,113.01
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,102.63,68.24
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,43.83,14.94
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.1,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,15.78,4.02
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,33.95,22.31
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,51.59,37.9
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,67.64,51.9
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,84.63,66.4
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,80.97,63.17
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,78.87,61.14
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,74.38,54.33
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,68.88,49.62
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,126.62,94.56
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,183.6,138.0
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,202.01,151.43
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,220.7,165.0
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,299.28,222.8
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,398.58,295.66
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,434.28,321.33
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,470.44,346.99
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,515.15,379.56
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,566.7,416.65
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,598.07,437.63
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,628.91,457.92
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,648.38,470.64
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,666.34,482.16
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,691.45,498.17
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,716.18,513.71
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,733.04,524.61
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,748.95,534.87
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,860.34,616.27
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,964.51,685.66
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,972.02,689.37
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,976.22,691.61
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,975.53,689.95
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,971.48,686.26
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,961.19,679.89
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,947.71,671.62
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,928.56,660.04
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,906.43,646.61
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,878.84,631.18
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,848.76,614.03
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,812.85,591.58
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,774.91,567.63
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,733.68,542.33
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,688.62,513.95
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,639.06,480.57
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,589.17,445.53
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,531.53,404.49
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,475.28,363.31
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,415.03,317.94
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,357.54,273.21
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,292.21,221.15
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,230.3,170.61
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,166.0,118.12
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,111.59,73.52
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,50.39,17.49
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.12,0.92
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,26.94,16.57
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,42.07,30.02
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,60.98,46.45
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,79.61,62.41
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,93.91,74.37
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,109.19,86.88
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,141.53,98.82
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,181.57,124.82
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,222.66,157.89
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,261.58,190.15
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,308.06,225.47
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,357.22,263.46
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,405.93,301.43
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,459.18,342.4
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,511.79,383.19
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,577.32,433.31
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,625.55,468.75
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,672.99,502.69
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,717.07,532.44
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,760.07,559.86
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,796.33,582.54
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,832.23,604.72
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,839.91,605.51
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,832.34,593.08
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,848.9,603.32
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,863.55,612.11
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,922.53,655.98
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,968.74,685.78
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,935.26,662.55
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,882.93,622.17
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,943.31,667.41
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,982.76,692.55
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,911.92,646.96
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,824.56,584.74
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,757.07,539.7
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,699.67,500.43
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,740.54,533.12
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,765.72,554.9
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,732.25,533.52
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,696.58,510.68
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,704.58,520.45
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,698.22,519.47
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,647.13,484.6
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,595.9,448.54
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,496.32,375.96
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,403.54,306.87
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,349.02,266.06
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,297.19,226.07
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,264.13,199.58
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,228.24,169.14
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,161.87,115.38
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,106.18,70.29
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,48.73,16.79
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,12.39,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,21.45,6.49
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,33.36,21.8
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,45.64,33.02
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,51.55,38.43
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,57.22,43.37
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,60.84,46.37
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,67.32,51.64
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,107.71,60.26
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,154.74,89.69
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,217.88,144.91
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,264.51,187.72
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,309.64,223.13
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,360.74,263.48
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,406.23,300.07
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,448.48,332.88
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,508.05,378.71
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,588.28,439.67
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,636.93,475.41
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,684.3,509.33
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,693.22,510.71
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,685.84,499.71
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,762.59,558.43
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,846.36,616.48
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,877.22,635.01
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,904.94,651.58
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,862.12,619.74
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,798.16,568.36
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,837.43,593.93
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,872.91,616.31
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,941.59,668.65
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,993.31,702.7
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,992.89,702.57
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,988.96,700.62
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,979.6,694.97
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,966.88,687.29
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,946.71,675.23
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,923.63,661.35
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,896.0,645.89
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,865.71,628.55
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,836.45,610.49
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,798.53,586.46
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,755.05,559.61
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,710.23,531.4
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,659.2,497.23
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,607.84,461.43
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,552.27,421.62
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,496.03,380.22
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,433.26,332.62
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,373.61,285.92
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,307.77,233.1
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,247.62,183.5
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,179.29,127.57
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,120.45,79.21
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,53.68,18.13
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,11.91,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.66,5.45
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,34.84,22.96
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,46.45,33.68
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,52.32,39.07
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,57.96,44.0
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,62.16,47.49
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,68.19,52.39
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,108.27,61.56
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,154.47,90.34
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,204.4,128.92
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,257.37,172.6
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,314.05,220.05
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,368.37,265.49
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,422.02,309.64
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,476.36,353.12
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,528.4,393.81
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,580.48,433.38
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,630.88,471.35
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,678.04,506.18
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,722.12,537.21
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,764.62,564.88
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,803.1,589.24
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,839.3,611.77
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,871.66,631.7
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,901.49,649.81
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,925.94,665.4
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,947.51,679.11
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,964.78,688.86
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,979.0,696.66
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,988.0,702.35
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,993.59,705.94
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,993.24,706.14
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,989.4,704.23
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,980.14,698.93
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,967.53,691.58
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,946.12,678.57
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,921.92,663.8
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,894.12,646.64
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,870.5,632.29
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,832.99,608.51
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,793.69,583.41
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,749.19,555.67
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,703.5,526.65
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,652.12,493.09
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,598.86,456.01
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,540.84,414.17
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,484.21,372.22
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,418.65,322.33
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,357.11,274.11
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,287.44,218.83
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,227.99,170.22
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,161.06,115.6
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,105.25,70.17
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,45.0,14.44
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.1,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,15.78,2.31
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,33.19,21.51
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,50.11,36.58
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,67.44,51.68
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,84.45,66.23
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,96.87,76.58
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,106.99,84.73
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,113.14,70.0
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,150.0,84.41
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,205.89,127.64
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,259.93,172.33
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,313.25,217.43
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,368.68,263.9
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,427.62,312.07
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,482.13,355.72
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,534.85,396.79
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,587.19,436.35
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,636.12,472.2
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,683.77,506.09
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,728.39,536.48
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,771.17,563.94
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,809.91,589.35
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,846.24,612.96
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,876.43,631.24
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,903.33,647.25
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,927.45,662.49
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,948.65,675.83
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,964.49,684.26
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,977.22,690.71
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,985.76,696.02
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,990.9,699.28
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,988.63,698.24
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,982.93,695.16
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,973.85,690.03
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,961.46,682.88
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,941.56,670.95
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,918.72,657.19
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,898.71,646.71
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,868.7,629.52
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,831.11,605.83
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,791.68,580.75
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,747.68,553.67
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,702.46,525.25
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,651.49,491.09
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,598.46,453.45
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,540.66,412.13
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,484.2,370.62
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,421.76,323.34
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,362.58,277.12
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,295.97,224.37
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,233.27,173.38
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,167.13,119.29
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,111.34,73.51
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,50.36,16.07
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.86,3.63
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,34.07,22.18
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.77,32.91
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,52.05,38.65
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,58.07,43.9
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,85.25,66.78
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,118.83,94.59
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,142.89,104.27
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,180.6,129.14
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,200.57,133.89
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,258.39,171.94
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,315.01,218.9
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,369.65,264.16
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,423.41,308.06
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,477.71,351.1
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,533.49,393.89
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,585.99,433.13
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,634.79,469.41
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,682.45,503.97
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,727.32,534.64
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,770.61,562.18
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,809.08,587.09
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,845.15,610.22
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,876.99,629.36
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,906.02,646.52
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,931.26,662.54
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,953.58,676.69
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,970.59,686.02
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,984.48,693.54
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,993.11,699.17
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,998.28,702.74
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,997.47,701.18
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,993.15,697.54
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,843.24,598.84
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,661.92,469.62
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,816.13,583.74
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,927.19,659.8
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,900.14,644.04
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,877.11,631.66
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,840.06,608.62
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,801.09,584.2
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,756.92,557.18
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,711.43,528.81
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,660.42,494.97
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,607.52,457.97
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,549.73,416.96
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,493.19,375.73
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,428.67,327.27
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,367.67,279.98
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,300.83,227.32
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,237.76,176.22
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,169.54,120.74
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,112.32,74.03
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,50.7,15.58
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,17.51,1.77
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,34.57,22.53
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,49.66,36.16
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,66.5,50.86
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,82.89,64.87
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,98.13,77.59
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,113.21,89.85
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,139.74,99.29
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,177.16,124.51
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,215.27,153.53
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,253.78,183.56
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,265.37,195.58
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,265.38,197.29
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,226.64,168.11
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,184.78,136.23
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,192.55,141.57
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,200.4,146.88
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,339.48,249.31
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,485.38,352.74
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,613.01,447.8
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,764.98,555.85
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,802.6,579.37
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,837.9,601.83
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,866.65,618.56
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,892.16,633.09
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,915.6,647.54
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,936.29,660.23
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,951.21,667.9
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,971.83,679.2
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,979.14,683.53
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,983.07,685.94
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,980.73,684.88
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,975.07,681.91
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,965.04,677.39
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,951.8,670.96
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,934.14,660.42
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,913.33,647.97
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,884.78,630.28
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,853.74,611.02
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,816.39,587.87
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,780.68,565.69
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,735.69,538.43
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,689.7,510.04
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,549.13,409.87
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,420.09,314.79
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,329.73,248.89
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,255.24,193.0
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,217.61,164.92
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,181.07,136.95
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,139.08,104.14
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,105.04,76.95
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,71.8,50.21
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,38.72,23.7
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,18.32,2.45
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,22.74,12.91
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,36.94,25.6
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,54.41,40.81
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,71.64,55.61
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,89.46,70.59
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,107.1,85.1
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,122.74,92.99
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,138.7,104.89
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,153.91,116.12
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,169.23,127.35
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,186.82,140.17
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,204.77,153.15
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,269.57,200.86
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,344.29,255.23
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,368.41,272.03
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,392.27,288.47
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,464.12,340.12
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,544.56,396.92
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,532.1,385.83
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,511.28,368.97
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,509.8,367.4
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,505.73,363.91
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,446.94,321.56
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,385.05,276.79
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,491.54,352.72
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,606.27,431.81
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,678.51,481.46
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,758.26,535.24
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,713.49,504.38
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,673.02,476.6
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,733.88,520.2
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,784.95,556.58
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,875.98,623.83
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,947.9,673.67
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,927.57,660.97
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,904.49,647.15
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,875.75,630.93
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,848.96,615.92
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,809.06,590.94
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,767.98,564.95
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,722.81,536.76
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,676.85,506.7
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,618.23,465.62
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,556.98,421.97
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,498.6,380.07
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,442.4,338.71
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,373.41,285.94
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,303.66,231.72
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,240.25,182.23
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,183.6,137.06
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,117.77,84.54
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,65.91,43.54
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,28.41,6.15
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.28,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,36.56,23.99
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,55.72,41.18
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,66.31,50.68
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,78.08,60.83
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,81.96,64.02
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,88.83,69.54
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,123.42,78.15
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,165.82,103.78
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,212.1,138.66
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,262.26,179.15
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,311.87,220.19
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,364.97,263.93
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,417.55,306.85
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,471.37,349.68
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,523.07,390.0
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,577.68,431.36
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,626.12,467.1
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,673.92,501.49
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,718.52,532.96
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,761.83,562.87
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,800.85,589.11
