Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,837.9,613.72
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,868.13,632.43
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,895.32,648.99
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,919.87,664.89
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,941.79,679.05
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,958.61,688.39
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,972.5,695.84
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,980.87,700.95
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,986.0,704.05
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,984.38,703.14
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,979.48,700.23
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,968.88,693.72
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,955.15,685.29
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,936.78,673.91
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,920.49,664.0
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,891.3,645.57
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,859.78,625.61
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,821.2,601.04
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,781.02,575.21
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,734.63,545.78
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,687.48,514.52
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,632.87,477.31
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,578.86,439.64
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,514.87,393.58
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,457.57,351.22
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,391.8,301.31
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,330.76,253.75
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,264.16,201.27
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,199.06,148.96
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,135.69,97.76
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,78.28,51.86
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,35.58,8.1
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,18.21,0.0
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,33.22,21.31
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,48.52,35.28
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.75,40.22
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,60.49,46.13
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,65.32,50.19
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,69.3,53.35
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,107.01,61.94
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,152.9,89.46
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,213.35,143.38
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,258.24,185.49
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,298.21,212.26
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,367.85,264.74
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,421.45,308.92
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,475.73,352.46
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,528.62,393.75
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,581.55,433.86
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,632.3,471.09
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,679.89,505.09
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,724.06,536.01
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,766.6,563.63
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,805.03,589.02
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,841.17,612.67
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,789.99,572.67
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,717.25,513.78
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,681.92,488.21
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,645.18,461.25
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,822.97,592.38
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,984.92,700.73
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,993.17,705.09
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,997.94,708.14
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,998.2,707.22
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,994.9,704.16
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,886.8,632.89
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,755.21,537.8
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,862.28,618.84
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,931.85,666.85
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,904.38,650.99
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,874.18,633.73
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,836.92,610.27
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,803.69,589.42
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,759.49,562.05
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,713.94,533.33
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,660.17,497.35
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,608.47,461.41
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,550.94,420.3
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,494.6,378.88
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,429.1,329.3
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,367.37,281.07
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,301.0,228.34
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,240.57,178.84
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,169.65,120.84
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,112.38,73.59
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,49.97,11.45
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.39,17.24
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.68,27.71
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,44.29,32.03
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,47.36,34.79
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,50.2,37.16
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,52.86,39.26
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,93.77,48.94
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,147.05,81.61
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,198.87,121.28
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,253.34,166.34
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,307.67,212.4
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,368.78,263.29
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,423.63,308.62
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,478.78,352.88
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,531.82,393.55
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,584.38,432.46
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,634.48,470.25
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,683.3,506.29
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,728.37,537.08
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,771.5,565.0
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,810.78,589.81
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,847.65,612.74
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,875.48,629.45
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,899.13,643.33
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,923.63,659.13
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,945.3,673.1
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,961.7,683.96
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,975.05,692.95
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,983.76,698.76
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,989.12,702.53
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,988.1,700.79
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,983.67,696.98
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,973.88,692.55
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,960.79,686.06
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,946.34,677.59
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,921.13,662.11
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,893.46,646.16
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,863.23,628.43
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,824.42,603.68
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,787.5,580.09
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,742.34,551.55
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,696.15,521.9
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,641.31,483.58
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,587.19,444.76
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,528.14,402.41
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,470.72,360.15
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,400.69,307.19
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,339.75,259.7
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,273.34,206.83
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,213.83,158.47
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,142.94,101.62
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,88.77,58.13
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,40.18,7.41
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.82,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,26.04,15.28
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,36.66,25.16
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,41.33,29.52
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,45.8,33.46
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,48.34,35.58
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,50.72,37.45
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,94.18,49.33
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,144.85,80.3
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,201.35,123.41
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,256.15,168.42
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,311.04,214.77
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,367.3,261.79
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,422.59,307.02
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,482.03,353.85
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,534.8,394.46
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,586.89,433.23
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,636.46,468.99
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,684.82,502.81
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,729.34,533.04
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,771.89,559.92
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,810.55,585.03
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,846.83,608.43
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,878.46,627.34
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,907.25,644.29
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,932.24,660.06
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,954.29,673.97
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,970.01,682.7
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,982.55,689.49
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,990.85,695.08
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,995.73,698.83
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,995.15,699.25
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,991.12,697.63
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,981.19,692.37
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,967.91,685.08
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,948.58,673.96
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,926.29,660.96
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,905.95,650.65
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,875.34,633.45
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,838.41,610.56
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,799.51,586.15
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,754.83,558.27
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,708.91,529.13
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,658.22,495.08
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,605.24,457.56
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,547.45,416.24
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,490.97,374.77
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,425.42,325.36
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,363.64,277.35
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,295.25,222.94
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,231.32,170.91
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,162.17,115.01
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,104.65,68.31
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,47.16,7.86
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.05,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.56,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,32.41,20.28
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,48.45,34.98
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,54.68,40.79
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,62.14,47.32
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,67.66,51.94
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,72.88,56.14
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,110.31,65.59
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,156.85,93.69
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,206.07,130.72
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,258.8,173.42
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,312.03,217.4
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,366.72,261.95
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,420.34,305.15
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,474.98,347.89
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,529.68,389.3
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,580.34,426.56
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,628.5,460.79
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,675.86,493.37
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,719.08,521.97
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,760.26,548.34
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,798.27,571.41
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,834.27,592.31
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,863.75,608.92
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,890.28,623.48
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,914.74,638.55
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,936.6,652.0
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,951.44,659.73
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,963.3,665.7
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,971.17,671.37
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,975.84,675.19
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,973.79,674.97
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,968.52,672.87
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,963.68,671.15
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,949.7,663.75
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,927.63,651.57
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,902.99,637.72
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,873.21,621.09
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,841.24,602.9
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,803.43,579.82
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,763.99,555.28
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,716.95,525.47
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,669.3,494.63
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,615.88,458.02
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,558.96,418.29
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,499.9,376.5
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,443.12,335.3
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,378.33,286.99
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,318.1,240.88
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,245.56,184.74
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,187.49,138.61
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,126.53,89.98
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,70.43,45.56
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,32.02,2.65
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.13,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,28.59,17.22
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,45.5,32.64
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,62.98,47.98
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,81.08,63.56
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,98.47,78.17
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,115.5,92.13
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,141.94,105.43
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,170.95,125.78
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,206.61,148.5
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,254.41,181.87
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,293.89,212.81
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,332.29,242.22
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,389.02,282.88
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,475.46,347.04
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,528.23,387.05
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,581.04,425.94
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,593.6,432.12
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,587.92,423.92
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,670.99,485.0
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,769.88,553.9
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,808.67,578.25
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,845.15,601.29
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,874.74,618.48
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,900.9,633.39
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,925.32,648.79
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,946.94,662.46
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,963.33,671.84
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,976.73,679.42
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,984.58,684.76
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,989.12,688.17
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,988.27,688.67
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,993.16,692.9
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,983.05,687.78
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,969.64,680.73
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,951.31,670.62
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,929.81,658.52
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,901.37,641.68
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,870.34,623.12
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,833.32,600.49
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,794.35,576.37
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,751.87,550.77
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,705.32,521.92
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,652.62,487.87
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,599.99,452.05
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,540.9,410.28
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,483.29,368.39
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,418.75,319.97
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,357.74,272.72
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,287.02,216.67
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,226.62,167.38
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,159.42,112.92
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,102.86,66.64
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,45.91,3.68
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,27.72,16.42
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,40.64,28.55
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,47.11,34.53
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,53.77,40.39
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,57.5,43.53
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,60.98,46.32
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,99.35,55.73
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,148.03,84.71
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,199.43,123.46
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,253.96,167.82
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,312.19,215.66
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,367.9,261.08
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,422.9,305.5
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,478.6,349.1
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,531.84,389.69
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,584.91,428.88
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,636.37,465.58
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,684.69,499.08
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,729.34,529.39
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,772.25,556.37
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,811.26,581.56
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,847.92,605.08
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,881.05,624.91
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,911.68,643.01
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,936.48,658.69
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,958.29,672.53
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,974.69,681.89
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,987.91,689.32
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,995.82,694.41
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,1000.26,697.47
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,999.7,698.1
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,995.62,696.65
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,986.08,691.34
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,973.15,684.02
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,953.47,672.76
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,930.68,659.56
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,903.09,644.38
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,872.81,627.36
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,842.89,609.18
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,804.14,584.99
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,759.72,557.93
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,713.99,529.53
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,661.89,495.09
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,611.6,460.57
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,553.3,419.42
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,496.19,377.91
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,431.53,329.47
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,370.27,282.0
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,302.84,228.27
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,241.49,177.97
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,169.35,119.46
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,111.29,71.53
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,48.66,1.56
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,26.12,14.96
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,38.28,26.43
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,45.2,32.75
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,52.07,38.77
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,55.87,41.97
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,59.42,44.81
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,119.55,79.54
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,171.86,123.79
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,189.75,126.02
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,246.9,162.64
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,304.0,209.97
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,358.87,255.31
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,413.33,299.37
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,468.48,342.57
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,521.22,382.72
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,573.57,421.24
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,624.72,457.68
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,672.72,490.91
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,716.95,520.66
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,759.39,547.09
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,798.23,571.84
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,834.79,594.93
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,865.58,612.89
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,893.47,628.88
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,855.19,602.11
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,794.76,556.5
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,890.02,625.64
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,970.44,677.68
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,978.7,682.76
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,983.61,686.46
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,876.83,616.99
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,745.57,524.32
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,866.01,613.29
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,957.49,674.8
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,944.29,666.97
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,920.2,653.04
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,891.9,636.44
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,861.05,618.11
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,823.55,595.26
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,784.24,571.01
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,690.45,509.22
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,596.16,443.05
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,592.4,444.09
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,584.02,440.76
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,514.18,390.73
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,444.06,339.41
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,384.05,294.43
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,327.27,250.41
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,264.52,200.45
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,207.56,153.92
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,146.12,103.88
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,93.84,60.65
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,38.91,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.82,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,24.53,13.56
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,33.41,22.35
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,37.8,26.5
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,42.03,30.26
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,44.75,32.55
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,47.3,34.58
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,85.49,43.7
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,138.89,75.91
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,190.87,114.89
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,245.71,159.39
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,300.01,204.21
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,360.86,253.21
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,415.51,297.27
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,470.54,340.34
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,523.8,381.03
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,576.72,420.28
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,626.57,456.12
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,675.18,490.16
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,720.92,520.86
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,764.81,548.9
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,804.62,574.94
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,842.03,599.34
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,873.92,618.85
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,902.87,636.4
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,835.43,590.74
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,744.21,522.65
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,738.53,519.41
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,724.32,510.14
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,710.53,500.99
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,695.22,490.83
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,860.08,611.31
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,991.48,698.97
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,982.73,693.46
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,970.53,686.78
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,881.2,630.09
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,777.63,556.94
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,718.17,518.67
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,669.96,486.9
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,623.4,455.83
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,576.94,424.37
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,562.19,417.17
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,543.54,406.84
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,558.14,420.42
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,556.61,421.92
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,446.17,340.26
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,343.85,263.01
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,296.34,227.34
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,250.06,191.43
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,202.63,153.51
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,158.01,117.02
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,110.38,78.11
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,68.04,43.05
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,30.49,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,15.25,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,25.38,14.12
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,37.58,25.8
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,43.39,31.2
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,48.84,36.02
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,51.98,38.68
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,54.93,41.03
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,91.08,49.38
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,139.49,77.7
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,190.76,116.13
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,249.04,163.19
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,303.14,207.7
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,359.24,253.18
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,414.21,297.43
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,469.84,340.86
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,525.8,383.28
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,578.01,421.89
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,627.83,458.67
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,676.51,493.87
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,640.59,463.54
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,577.67,413.2
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,701.82,505.3
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,841.8,600.43
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,871.53,617.59
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,897.76,633.16
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,922.5,648.84
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,944.37,662.73
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,868.95,612.11
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,769.32,539.48
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,889.4,627.52
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,989.7,693.97
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,988.24,691.63
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,983.38,687.97
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,797.42,566.49
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,582.77,414.38
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,566.66,405.27
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,549.74,394.71
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,720.29,521.15
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,856.16,617.16
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,817.23,591.88
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,776.84,566.47
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,622.33,459.28
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,477.45,354.05
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,508.48,381.72
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,537.24,406.29
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,466.39,354.83
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,399.95,305.75
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,368.97,282.26
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,334.82,255.04
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,268.19,202.2
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,208.48,153.83
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,144.75,102.42
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,86.11,54.74
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,37.9,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.62,11.82
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,33.64,22.47
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,38.01,26.63
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,42.24,30.41
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,44.95,32.64
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,47.5,34.59
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,85.76,43.74
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,140.55,76.46
