Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,193.16,115.63
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,248.65,160.39
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,304.0,206.08
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,360.96,252.26
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,420.82,299.56
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,476.36,342.27
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,530.2,381.72
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,583.54,419.28
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,634.15,456.0
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,683.52,491.08
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,728.94,521.16
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,772.38,548.33
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,812.35,573.56
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,849.92,597.11
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,882.37,616.75
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,911.92,634.51
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,938.03,651.08
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,961.1,665.84
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,978.69,675.85
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,993.02,683.94
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,1001.5,689.63
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,1006.46,693.3
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,1007.33,694.95
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,1004.55,694.49
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,995.24,689.76
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,982.44,683.0
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,964.19,672.92
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,942.64,660.82
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,914.75,645.78
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,884.05,628.86
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,847.99,607.02
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,809.68,583.56
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,771.57,560.98
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,726.22,533.18
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,674.83,499.85
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,622.93,465.58
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,564.51,424.85
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,506.99,383.48
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,445.08,337.46
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,384.67,290.91
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,316.6,237.19
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,254.4,186.37
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,183.8,128.61
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,124.09,77.98
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,53.06,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,20.94,10.38
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.06,19.47
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,35.08,24.09
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,39.86,28.26
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,42.32,30.27
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,44.63,32.03
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,87.02,44.44
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,137.76,73.57
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,190.45,112.59
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,245.93,157.29
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,301.51,203.29
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,363.49,253.54
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,419.16,298.2
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,475.2,341.78
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,528.92,382.37
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,582.17,421.32
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,632.83,457.1
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,682.24,490.96
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,728.38,520.8
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,772.59,547.92
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,812.16,572.91
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,849.26,596.19
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,881.85,615.22
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,911.3,632.17
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,937.02,648.11
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,959.69,662.2
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,977.31,671.83
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,991.64,679.52
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,1000.6,685.46
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,1006.02,689.4
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,1006.36,690.38
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,1003.12,689.31
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,993.81,684.31
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,981.02,677.3
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,959.8,665.5
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,935.67,651.93
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,908.24,637.31
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,878.06,620.85
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,841.7,598.98
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,809.31,579.57
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,764.77,553.1
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,718.86,525.28
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,666.85,491.69
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,614.56,456.85
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,557.61,417.33
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,499.96,376.11
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,435.81,328.78
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,374.91,282.19
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,306.09,228.34
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,243.39,177.63
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,173.22,120.76
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,113.17,70.5
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,48.17,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,22.25,11.2
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.76,22.52
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,41.28,29.31
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,47.44,34.66
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,51.07,37.73
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,54.46,40.46
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,89.39,48.22
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,138.09,76.13
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,189.58,114.27
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,248.15,161.17
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,302.2,205.29
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,358.48,250.56
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,413.89,294.8
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,469.97,338.16
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,526.72,380.55
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,579.85,419.13
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,630.23,455.55
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,679.45,490.27
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,725.15,520.87
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,769.17,548.55
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,809.02,572.97
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,846.49,595.65
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,879.65,615.43
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,910.04,633.36
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,935.7,649.32
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,958.32,663.44
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,975.91,674.85
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,990.22,684.35
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,999.17,690.32
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,1004.6,694.28
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,1004.46,693.46
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,1000.74,690.58
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,991.47,687.01
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,978.74,681.4
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,957.62,669.17
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,933.62,655.21
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,905.32,638.52
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,874.3,620.06
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,844.15,602.35
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,805.15,578.65
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,760.44,551.89
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,714.41,523.78
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,662.16,489.78
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,609.64,454.47
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,552.81,414.94
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,495.27,373.67
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,431.01,326.0
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,370.02,279.13
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,301.49,225.37
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,239.15,174.82
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,169.24,118.06
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,109.34,67.67
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,46.35,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.68,11.32
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.58,23.17
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.03,29.99
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,49.27,36.36
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,52.79,39.36
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,56.1,42.02
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,89.98,49.38
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,138.55,77.15
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,189.74,115.19
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,248.12,162.14
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,301.88,206.2
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,358.06,251.58
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,413.37,295.84
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,469.35,339.13
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,525.87,381.38
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,578.74,419.72
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,628.51,454.68
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,677.12,487.75
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,722.93,517.89
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,766.97,544.93
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,806.18,569.7
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,843.0,592.82
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,875.24,612.01
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,904.53,629.28
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,929.4,644.36
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,951.28,657.61
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,967.68,666.54
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,980.85,673.57
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,989.72,679.1
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,995.15,682.67
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,994.6,683.14
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,990.56,681.63
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,980.56,676.21
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,967.18,668.84
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,944.15,655.58
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,926.49,645.77
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,898.29,630.66
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,867.47,613.82
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,707.59,508.43
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,551.32,397.67
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,638.79,466.22
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,700.37,513.73
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,645.49,477.38
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,591.09,440.12
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,531.37,398.81
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,473.24,357.3
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,407.14,307.76
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,341.67,257.34
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,274.65,204.76
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,214.4,156.17
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,147.06,102.3
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,90.95,55.9
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,39.27,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,23.45,11.62
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,40.96,28.43
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,60.88,45.83
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,80.33,62.55
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,92.1,72.6
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,106.49,84.56
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,126.24,89.42
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,166.06,113.31
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,205.75,140.44
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,259.69,180.77
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,305.92,217.19
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,356.04,256.53
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,405.16,294.58
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,455.65,332.48
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,504.42,368.09
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,555.99,404.54
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,603.21,437.49
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,650.14,469.38
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,695.85,499.08
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,741.43,527.93
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,780.24,553.09
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,817.27,576.09
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,853.93,598.71
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,889.22,620.32
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,915.12,635.52
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,938.22,649.05
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,956.92,660.32
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,963.95,664.48
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,972.67,670.83
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,987.28,680.88
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,870.78,606.18
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,739.65,515.11
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,729.17,511.37
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,716.33,505.34
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,623.19,442.33
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,543.42,386.93
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,596.8,428.51
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,656.56,473.43
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,720.39,522.71
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,764.78,557.65
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,708.71,521.83
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,653.35,485.35
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,507.16,380.6
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,362.4,273.28
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,321.16,243.84
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,280.7,214.02
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,236.46,180.52
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,194.04,147.64
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,152.23,114.73
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,112.76,83.0
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,68.95,47.65
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,31.26,16.97
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,15.03,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,25.26,12.72
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,41.59,29.04
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,59.06,44.47
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,77.57,60.49
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,94.43,74.9
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,105.68,84.27
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,129.33,97.02
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,145.82,109.9
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,163.11,123.17
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,185.28,140.23
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,239.03,178.48
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,314.42,233.62
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,326.7,243.93
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,336.78,251.78
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,427.04,319.06
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,553.64,412.42
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,544.27,403.46
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,515.39,379.4
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,615.42,454.3
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,735.01,540.39
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,705.95,514.65
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,658.01,476.09
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,680.36,491.94
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,703.36,507.74
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,812.16,586.0
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,920.35,658.83
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,937.49,668.92
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,951.78,678.01
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,959.58,683.07
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,964.19,686.27
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,964.11,687.03
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,960.73,685.84
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,796.25,575.57
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,610.38,443.08
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,726.54,529.87
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,835.32,607.68
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,687.82,504.4
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,546.78,403.58
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,637.87,474.6
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,716.35,534.09
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,683.37,513.25
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,652.34,494.0
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,569.2,434.52
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,496.35,381.27
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,445.17,344.64
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,394.41,307.15
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,364.56,284.18
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,330.36,256.43
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,263.61,202.44
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,203.76,152.89
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,139.64,99.99
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,85.61,53.19
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,29.94,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,53.46,38.01
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,100.34,75.28
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,104.57,78.11
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,108.63,80.83
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,147.26,110.22
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,186.51,139.5
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,272.82,203.12
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,377.35,279.26
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,392.69,289.56
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,404.52,297.21
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,443.05,324.79
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,483.18,353.15
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,538.2,391.67
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,596.55,431.94
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,629.35,454.39
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,662.4,477.02
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,728.02,523.49
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,799.22,572.93
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,849.11,608.9
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,898.83,644.72
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,916.24,655.57
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,931.1,665.02
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,937.76,669.77
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,941.49,672.77
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,940.3,672.84
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,936.1,671.09
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,924.0,665.16
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,909.11,657.49
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,895.73,650.29
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,878.92,640.54
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,848.96,621.6
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,816.93,600.95
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,778.31,575.7
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,738.25,549.23
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,686.28,514.83
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,638.88,482.94
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,586.43,445.93
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,534.6,408.72
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,474.42,364.58
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,416.83,321.42
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,355.13,273.75
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,290.05,222.65
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,225.35,171.57
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,167.92,125.24
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,109.53,78.05
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,54.23,32.23
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,21.22,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,23.47,10.73
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,38.7,26.55
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,54.04,40.2
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,68.76,53.03
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,81.59,64.07
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,93.88,74.39
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,131.29,95.49
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,159.68,117.87
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,190.25,141.52
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,213.94,159.95
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,263.81,193.93
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,340.99,250.13
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,389.83,286.85
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,463.52,343.45
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,451.74,335.67
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,412.91,304.77
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,402.75,296.39
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,385.32,282.4
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,480.92,351.01
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,585.62,423.67
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,704.77,512.17
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,834.44,602.38
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,701.93,508.06
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,529.99,380.72
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,636.68,457.44
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,748.94,534.62
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,751.99,535.07
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,753.39,535.17
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,793.99,564.62
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,840.75,597.54
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,923.82,659.46
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,984.87,700.33
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,975.49,696.32
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,962.78,690.77
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,841.1,610.58
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,697.66,507.73
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,796.16,585.3
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,868.27,638.27
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,762.92,567.27
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,656.21,490.0
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,538.72,406.59
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,429.17,326.24
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,408.87,313.17
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,395.52,304.51
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,353.47,273.82
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,311.36,242.41
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,266.69,207.99
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,223.28,173.64
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,177.02,136.09
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,127.85,95.55
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,84.46,59.6
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,45.51,25.89
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,18.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.7,9.84
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.54,24.0
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.67,33.27
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.32,41.81
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,61.46,47.19
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,67.26,52.11
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,111.35,73.74
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,162.55,111.16
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,205.65,143.23
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,247.16,176.03
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,271.21,200.24
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,283.45,212.89
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,327.41,245.14
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,380.99,284.25
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,409.59,304.68
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,437.02,323.8
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,478.84,353.76
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,522.58,384.64
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,441.11,324.55
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,348.73,255.76
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,457.56,334.6
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,573.75,415.16
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,614.26,441.2
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,656.0,468.05
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,722.67,513.22
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,788.36,556.48
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,749.41,526.63
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,699.62,490.69
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,859.53,603.48
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,991.99,686.67
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,993.45,685.04
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,991.33,682.92
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,982.24,679.59
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,969.75,674.25
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,950.26,664.6
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,920.6,648.57
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,891.45,632.71
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,859.78,615.01
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,824.54,594.72
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,786.93,572.57
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,744.28,546.33
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,697.23,516.69
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,645.85,483.26
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,594.12,447.85
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,533.8,404.91
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,475.08,361.96
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,411.44,314.22
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,351.02,267.34
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,281.5,212.75
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,216.75,160.25
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,148.36,104.59
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,90.88,53.35
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,31.91,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,22.3,9.1
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,34.79,23.33
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,43.4,31.32
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,51.64,38.66
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,57.22,43.48
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,61.53,47.02
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,91.02,52.72
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,138.23,79.24
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,188.91,116.79
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,243.04,160.57
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,296.66,205.22
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,356.36,254.15
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,411.39,299.34
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,467.26,343.93
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,521.06,384.99
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,575.12,424.8
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,627.5,462.2
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,676.88,496.42
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,722.58,527.19
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,766.8,554.62
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,806.73,580.32
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,844.35,604.37
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,879.53,625.47
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,912.43,644.95
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,938.83,661.95
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,962.15,677.1
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,979.4,687.11
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,993.3,695.11
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,1002.25,701.19
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,1007.63,705.2
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,1007.41,704.77
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,1003.57,702.22
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,994.14,698.85
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,981.21,693.37
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,962.45,682.83
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,940.48,670.3
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,912.03,653.59
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,880.8,635.02
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,843.46,612.29
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,804.02,587.96
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,764.91,564.35
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,718.35,535.24
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,664.96,499.97
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,611.49,463.72
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,553.34,422.09
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,494.7,378.92
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,428.62,328.86
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,366.17,279.89
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,296.1,224.02
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,232.75,171.77
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,160.81,112.52
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,100.04,56.9
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,35.25,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
