Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,16.68,8.68
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,23.18,14.42
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,29.69,20.09
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,35.75,23.87
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,41.81,28.69
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,66.07,48.27
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,89.95,67.26
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,114.26,86.18
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,138.66,104.87
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,139.21,104.92
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,139.61,104.92
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,166.95,125.87
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,194.87,147.07
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,216.22,163.05
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,237.91,179.18
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,238.21,178.78
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,238.42,178.38
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,245.0,183.12
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,251.6,187.89
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,233.81,174.46
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,215.75,160.88
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,253.89,189.42
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,292.48,217.86
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,262.1,195.23
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,231.4,172.44
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,252.15,188.05
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,273.06,203.6
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,185.36,143.97
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,98.46,71.37
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,62.59,43.65
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,27.05,15.78
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,166.28,124.73
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,311.64,234.06
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,235.85,177.44
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,161.22,121.07
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,86.19,63.03
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.6
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,219.23,171.71
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,422.01,325.36
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,313.92,242.09
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,203.6,156.87
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,174.21,134.66
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,145.31,112.08
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,109.1,83.17
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,80.59,60.02
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,56.7,40.39
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,32.46,20.17
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,15.78,3.32
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.3
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.01,10.52
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,28.77,19.31
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,40.41,29.65
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,52.06,39.86
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,66.37,49.58
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,80.31,60.75
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,85.61,64.82
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,90.83,68.8
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,148.59,114.35
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,207.37,159.71
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,234.32,179.69
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,266.29,203.35
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,274.62,208.81
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,282.16,213.62
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,346.64,261.35
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,414.78,310.35
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,454.14,336.68
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,496.89,364.58
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,540.09,392.93
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,585.05,421.34
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,588.37,420.0
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,590.22,417.9
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,644.65,458.26
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,700.6,498.99
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,600.32,432.8
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,485.8,354.41
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,479.73,351.72
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,473.19,347.92
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,468.78,358.88
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,464.02,343.49
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,405.35,301.75
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,346.42,259.26
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,369.45,277.47
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,392.41,295.32
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,310.13,234.97
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,219.52,166.92
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,268.63,205.86
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,308.41,237.14
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,312.78,241.79
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,315.35,245.13
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,330.35,258.53
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,329.65,259.6
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,288.19,228.06
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,246.97,195.99
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,202.98,160.33
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,160.57,125.09
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,115.93,87.61
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,74.48,52.32
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,34.78,11.24
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,19.94,10.85
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,36.22,24.13
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,110.62,83.26
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,178.51,135.66
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,178.37,135.4
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,170.87,129.33
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,226.46,171.53
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,288.31,217.94
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,380.95,286.9
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,488.91,366.16
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,543.14,406.13
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,602.96,449.95
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,642.96,478.18
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,682.23,505.6
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,674.18,497.58
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,660.97,485.87
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,561.55,413.31
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,451.37,331.71
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,607.35,446.27
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,770.96,560.79
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,888.99,647.88
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,988.49,714.65
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,996.55,719.37
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,1001.04,722.62
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,814.42,596.36
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,592.65,433.8
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,592.41,435.78
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,591.13,436.0
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,619.13,458.34
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,657.28,487.35
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,630.9,469.96
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,603.08,451.79
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,704.84,531.92
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,776.9,585.87
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,726.98,552.55
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,679.22,521.05
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,619.6,479.46
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,560.98,436.41
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,494.92,387.36
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,431.55,338.76
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,357.2,279.52
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,286.02,221.14
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,209.21,157.73
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,143.57,101.93
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,66.72,19.59
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,25.41,12.54
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,36.61,24.95
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,48.25,35.45
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,55.46,41.97
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,62.32,47.94
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,86.63,52.7
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,133.96,78.76
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,191.47,129.67
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,233.43,170.05
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,279.54,201.66
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,356.18,260.29
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,392.73,294.65
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,409.25,309.86
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,484.17,367.86
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,583.52,444.38
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,637.28,484.32
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,688.69,521.61
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,736.22,554.85
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,782.25,585.23
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,823.64,612.81
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,862.6,638.52
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,896.81,661.12
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,928.09,681.69
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,953.92,698.6
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,976.51,713.4
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,993.79,723.25
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,1007.57,730.87
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,1015.26,735.75
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,1019.28,738.38
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,1017.59,737.81
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,1012.23,735.01
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,1000.18,727.59
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,984.61,718.01
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,960.2,702.69
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,941.12,691.05
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,909.28,671.92
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,874.76,650.96
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,831.48,622.84
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,786.53,593.38
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,736.25,560.4
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,688.35,528.67
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,627.37,485.77
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,567.41,441.52
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,500.07,391.23
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,435.46,341.45
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,360.51,282.07
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,289.17,223.7
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,209.81,158.03
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,142.21,100.36
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,65.52,11.26
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,12.87,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,22.02,9.84
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,29.59,19.16
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,36.77,25.81
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,40.51,29.25
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,44.08,32.33
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,70.86,37.04
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,127.16,68.51
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,182.44,110.05
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,241.08,159.09
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,299.92,209.72
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,364.99,264.87
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,423.79,314.21
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,482.98,362.34
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,539.83,407.15
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,596.2,450.09
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,649.29,490.27
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,700.97,528.4
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,749.18,560.44
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,795.28,590.14
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,836.49,617.16
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,875.01,642.16
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,907.73,662.02
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,936.92,679.43
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,962.24,695.39
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,984.18,709.15
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,1000.71,719.75
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,1013.61,728.14
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,899.02,651.28
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,753.66,544.77
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,900.59,654.51
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,1014.92,731.12
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,1002.66,722.88
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,986.83,713.38
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,864.32,633.12
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,716.16,526.63
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,607.49,451.07
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,490.07,366.72
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,660.84,499.12
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,784.88,590.04
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,734.4,556.18
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,686.07,524.47
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,626.26,482.86
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,567.18,439.55
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,500.57,389.98
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,436.6,340.84
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,360.93,281.13
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,291.46,224.37
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,210.3,157.57
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,143.26,100.03
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,64.89,0.34
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,21.13,8.85
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,31.08,20.39
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,40.42,28.93
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,45.2,33.35
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,49.74,37.35
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,98.72,66.26
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,151.26,108.76
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,188.11,137.02
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,225.58,166.8
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,272.62,196.44
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,360.62,261.65
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,418.91,309.54
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,477.95,356.44
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,536.21,401.07
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,591.84,442.23
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,644.4,480.68
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,695.71,517.11
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,743.08,547.82
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,788.58,575.68
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,829.69,601.34
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,868.24,625.04
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,901.64,645.71
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,932.1,664.46
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,958.14,680.39
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,980.86,694.28
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,997.19,702.86
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,1009.93,709.32
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,1017.01,713.83
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,1020.35,716.24
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,1017.9,715.25
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,1011.72,712.15
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,999.38,705.4
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,983.5,696.6
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,756.54,549.46
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,505.93,369.98
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,521.83,385.68
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,534.87,397.82
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,486.69,364.18
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,439.09,330.79
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,415.48,315.69
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,390.25,298.98
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,478.87,369.26
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,530.75,410.18
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,482.19,374.18
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,432.41,336.49
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,358.17,277.85
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,289.8,221.94
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,210.32,156.76
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,141.39,97.49
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,63.1,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,12.87,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,22.3,9.21
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,34.33,23.09
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,46.83,34.37
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,54.84,41.6
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,62.46,48.25
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,88.49,55.02
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,135.88,81.73
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,185.63,118.29
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,239.77,161.84
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,293.87,206.34
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,350.94,252.59
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,389.63,285.56
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,407.54,299.61
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,479.42,351.3
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,574.24,417.8
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,625.59,453.67
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,676.19,488.59
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,667.85,479.86
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,637.05,455.63
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,697.87,498.54
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,766.01,544.64
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,779.44,552.12
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,790.11,558.34
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,825.06,581.98
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,858.98,604.61
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,882.77,621.01
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,904.71,636.39
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,959.35,677.13
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,1002.21,704.63
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,999.09,704.13
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,992.41,702.02
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,979.72,696.22
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,963.65,688.36
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,942.45,677.21
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,918.02,663.95
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,854.35,625.62
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,781.89,579.64
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,647.42,485.39
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,498.96,378.04
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,492.37,376.49
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,470.03,362.64
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,405.35,314.72
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,333.56,260.66
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,289.4,227.42
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,246.11,193.77
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,199.41,155.98
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,154.7,118.89
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,107.94,79.83
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,64.78,42.65
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,29.33,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.39,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.46,7.5
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,32.39,21.44
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,43.79,31.77
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,51.16,38.45
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,58.21,44.61
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,84.11,50.87
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,132.42,78.04
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,183.02,115.02
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,237.85,158.65
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,292.75,203.26
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,350.38,248.99
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,406.55,294.18
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,466.4,340.8
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,520.85,381.64
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,575.04,421.02
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,626.56,458.35
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,677.26,494.27
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,723.71,526.12
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,768.41,555.35
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,717.9,517.19
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,637.18,457.24
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,640.49,460.08
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,641.74,460.77
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,804.31,578.22
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,952.59,676.0
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,975.98,690.26
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,988.05,698.93
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,995.07,704.07
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,998.54,707.18
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,882.87,632.42
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,752.45,540.94
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,865.69,625.09
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,957.17,686.59
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,932.75,671.68
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,905.49,656.04
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,871.89,635.31
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,840.41,615.95
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,796.53,588.6
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,751.35,560.1
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,512.37,390.29
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,269.12,205.31
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,413.79,321.75
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,528.48,409.44
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,461.51,358.81
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,394.08,307.46
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,321.42,250.32
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,255.09,196.17
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,179.91,134.11
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,115.78,77.92
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,40.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,19.66,6.48
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,32.82,21.82
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,45.38,33.23
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,53.45,40.48
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,61.12,47.11
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,86.86,53.64
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,134.16,80.41
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,184.18,117.41
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,238.51,161.51
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,292.88,207.1
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,350.37,254.95
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,406.6,301.65
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,464.08,348.13
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,521.06,392.5
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,576.16,434.31
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,627.35,472.76
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,677.61,509.64
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,724.96,543.79
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,768.42,573.19
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,808.23,599.55
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,845.7,624.15
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,876.15,642.9
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,909.92,663.79
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,934.57,679.9
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,956.09,694.06
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,972.82,705.18
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,986.16,714.24
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,993.6,719.28
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,997.48,722.19
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,995.13,721.52
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,989.19,718.69
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,849.3,624.3
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,699.1,514.69
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,811.35,601.54
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,898.97,664.99
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,781.59,585.32
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,659.22,497.18
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,499.1,380.38
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,348.7,266.32
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,526.33,408.14
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,648.63,504.04
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,590.69,461.12
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,533.35,418.62
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,466.07,367.38
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,401.85,316.97
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,325.17,254.94
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,258.99,199.53
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,182.59,135.91
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,117.76,77.76
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,41.39,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.87,5.39
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,30.86,20.13
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,42.32,30.59
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,48.87,36.53
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,61.63,47.55
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,95.24,71.94
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,134.27,101.6
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,171.85,127.78
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,224.03,166.34
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,268.28,194.82
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,350.88,257.16
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,377.19,284.18
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,378.35,287.5
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,355.44,270.01
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,323.06,244.35
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,436.8,330.9
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,565.54,426.45
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,569.45,426.88
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,565.6,421.88
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,606.4,451.42
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,652.79,484.42
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,379.41,285.74
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,91.76,65.52
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,527.25,404.42
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,962.67,707.46
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,978.53,715.56
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,990.82,724.16
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,997.93,729.09
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,1001.37,731.77
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,997.65,729.87
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,990.29,725.75
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,977.78,719.83
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,961.78,711.69
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,797.97,599.02
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,608.06,457.15
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,557.18,421.34
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,506.77,384.92
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,659.51,505.53
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,765.67,585.32
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,566.71,440.02
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,369.58,287.35
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,481.09,378.57
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,550.12,434.21
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,483.56,382.77
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,419.86,332.47
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,345.53,272.13
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,277.42,214.85
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,197.53,147.46
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,129.6,83.96
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,46.02,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
