Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,18.09,4.28
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,29.32,18.81
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,40.05,28.64
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,46.94,34.87
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,52.63,39.82
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,96.34,64.31
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,146.31,102.11
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,184.55,133.21
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,222.33,164.99
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,264.46,197.08
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,316.08,236.78
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,365.15,274.57
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,417.93,314.66
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,460.03,346.14
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,501.39,376.27
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,520.28,389.58
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,533.95,398.59
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,597.16,445.34
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,668.54,497.09
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,651.54,482.44
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,625.04,461.21
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,673.93,495.34
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,719.71,526.61
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,723.72,528.56
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,725.81,529.45
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,774.82,565.52
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,832.26,606.58
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,921.58,673.18
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,989.99,718.68
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,924.29,675.35
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,837.31,611.82
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,907.29,667.15
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,958.43,702.85
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,575.07,437.7
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,153.39,113.77
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,148.68,110.93
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,144.05,107.58
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,244.6,186.66
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,340.24,260.2
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,392.14,302.38
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,435.84,337.9
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,416.81,324.85
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,393.25,308.12
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,338.55,266.27
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,286.26,225.27
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,228.57,178.42
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,175.04,133.91
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,117.78,86.33
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,60.17,35.51
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,23.05,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.58,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,16.71,2.79
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,35.93,24.13
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,54.69,40.89
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,70.24,54.69
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,87.22,69.38
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,110.91,80.73
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,145.69,101.5
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,183.82,126.88
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,237.19,166.67
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,280.91,205.56
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,309.9,231.09
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,373.34,277.95
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,461.85,344.94
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,516.65,386.97
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,573.71,429.45
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,624.55,467.03
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,674.61,503.14
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,555.51,413.4
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,395.69,290.83
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,395.49,290.92
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,394.57,289.88
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,448.78,328.91
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,504.86,368.54
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,732.69,536.39
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,949.47,683.53
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,965.27,692.27
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,977.76,700.71
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,632.01,467.74
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,229.63,168.83
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,622.56,466.25
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,974.39,703.55
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,960.18,691.82
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,942.72,681.26
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,919.57,667.11
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,898.65,654.51
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,863.75,632.35
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,826.63,608.75
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,783.67,581.4
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,739.19,552.76
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,686.68,518.68
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,633.9,483.23
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,478.12,368.32
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,335.51,259.57
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,358.24,279.51
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,377.45,293.98
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,304.18,235.42
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,237.72,180.92
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,161.69,118.27
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,94.78,55.38
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,32.45,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.32,2.25
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,31.38,20.31
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.8,32.49
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,53.67,40.45
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,62.1,47.73
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,88.76,55.31
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,136.71,82.83
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,186.24,119.29
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,240.21,162.74
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,294.42,207.37
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,351.56,253.82
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,407.39,299.4
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,464.58,344.78
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,519.06,386.22
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,575.53,427.69
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,577.07,426.73
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,555.91,408.28
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,561.83,410.84
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,560.28,407.76
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,505.31,367.9
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,438.78,319.41
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,672.54,492.75
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,907.9,652.63
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,765.76,552.33
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,589.36,423.95
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,792.72,573.13
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,981.64,699.56
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,987.75,702.02
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,990.34,704.06
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,984.92,701.18
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,976.04,696.31
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,962.21,688.0
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,945.12,677.77
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,904.6,652.89
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,857.02,623.0
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,724.9,532.74
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,592.88,439.86
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,486.73,364.93
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,398.08,300.17
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,268.39,204.08
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,148.57,111.73
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,130.15,97.96
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,111.76,83.84
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,93.16,69.48
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,74.51,54.77
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,56.85,40.54
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,39.07,25.94
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,24.6,13.84
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,10.19,0.8
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.24,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.31,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,4.17,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,25.99,15.71
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,46.49,32.31
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,34.86,22.69
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,23.24,13.17
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,68.47,49.24
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,113.33,84.17
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,124.94,92.68
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,136.62,101.19
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,315.88,237.12
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,505.59,372.55
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,561.07,409.28
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,618.82,447.71
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,539.04,390.59
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,447.16,324.42
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,417.95,303.51
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,387.07,280.93
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,570.65,412.48
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,762.73,541.42
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,793.64,561.54
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,832.45,588.07
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,893.87,631.11
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,955.53,673.01
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,952.87,671.89
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,946.99,669.6
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,590.73,433.21
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,200.25,146.92
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,306.93,228.25
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,407.96,302.14
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,435.02,323.86
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,472.92,353.59
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,308.8,233.35
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,156.01,116.64
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,186.54,141.77
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,227.32,174.33
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,372.98,291.21
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,485.31,377.76
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,417.27,325.68
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,353.21,276.04
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,279.42,216.81
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,212.91,161.86
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,133.97,96.88
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,68.47,32.58
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,24.9,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,17.5,0.23
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,31.44,20.34
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,45.67,33.33
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,55.67,42.31
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,65.17,50.56
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,91.12,57.88
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,138.28,84.85
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,188.85,128.98
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,227.26,165.06
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,277.28,199.89
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,352.02,256.1
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,407.34,300.57
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,464.05,344.65
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,432.43,322.28
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,366.92,271.86
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,416.46,307.98
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,469.4,345.53
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,524.15,383.45
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,582.4,423.1
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,525.64,381.75
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,456.4,331.57
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,547.33,396.68
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,637.15,458.75
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,665.25,477.75
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,693.31,497.14
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,835.52,597.45
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,966.6,684.26
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,971.05,686.57
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,972.17,688.19
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,825.14,590.18
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,657.28,473.08
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,469.19,343.67
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,258.93,190.7
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,221.86,164.12
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,184.93,136.77
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,521.85,396.1
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,803.04,596.65
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,674.62,505.57
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,549.17,415.32
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,588.15,448.85
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,608.02,467.5
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,540.29,418.44
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,479.73,373.7
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,411.11,321.75
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,346.61,271.31
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,270.58,210.32
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,195.01,148.37
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,125.13,90.08
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,59.48,23.43
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,21.56,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.91,0.0
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,33.64,21.99
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,50.75,37.46
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,60.71,46.4
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,71.94,56.1
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,98.17,64.78
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,143.94,91.86
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,192.02,127.16
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,244.75,169.15
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,296.83,212.04
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,352.52,257.56
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,406.43,301.53
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,462.1,345.81
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,515.14,386.34
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,568.93,426.19
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,619.39,463.41
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,669.44,499.47
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,715.73,531.14
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,760.95,561.34
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,718.36,526.61
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,654.41,476.67
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,567.08,413.51
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,470.01,342.25
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,602.29,438.23
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,741.05,534.48
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,629.38,455.55
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,511.09,371.24
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,634.83,461.44
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,760.3,549.15
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,686.34,497.65
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,623.65,453.97
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,799.71,584.22
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,940.18,681.5
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,916.3,666.25
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,884.7,647.15
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,746.41,554.01
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,609.83,456.43
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,675.76,509.47
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,721.19,545.88
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,667.24,509.57
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,613.23,472.38
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,550.94,427.25
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,485.73,378.91
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,416.58,326.33
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,351.68,275.34
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,277.04,215.15
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,209.95,159.44
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,135.63,97.32
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,59.64,17.49
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,21.81,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.81,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,26.55,16.17
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,36.14,25.18
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,40.7,29.45
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,45.06,33.31
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,71.68,38.94
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,122.77,67.41
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,183.67,124.08
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,222.19,163.91
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,269.0,194.0
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,354.91,258.55
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,413.02,307.04
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,474.25,356.36
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,467.2,352.14
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,428.1,320.6
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,448.17,335.08
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,466.32,347.64
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,479.26,355.66
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,490.7,362.45
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,408.65,302.45
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,319.76,236.52
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,516.9,383.23
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,720.4,527.14
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,848.67,622.1
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,963.9,700.0
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,864.91,630.21
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,733.44,531.47
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,635.13,463.91
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,532.81,391.36
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,630.51,463.92
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,727.6,533.79
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,546.58,404.8
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,366.35,272.12
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,338.44,252.55
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,297.45,222.71
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,279.63,210.41
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,261.77,197.92
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,273.7,207.83
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,273.3,208.39
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,362.25,280.61
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,440.36,343.03
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,396.21,310.03
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,351.71,276.47
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,377.78,298.25
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,383.43,302.13
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,305.23,237.76
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,232.85,176.79
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,149.23,106.48
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,71.92,12.08
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,24.98,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.1,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,15.68,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,33.3,21.51
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,48.93,35.86
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,66.58,51.37
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,83.69,66.09
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,102.39,72.5
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,143.27,97.12
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,185.47,131.02
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,223.9,163.23
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,248.32,185.32
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,262.84,198.28
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,344.13,257.9
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,469.13,353.19
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,525.46,397.2
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,583.22,441.09
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,635.37,480.46
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,686.31,517.98
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,733.27,549.58
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,778.38,578.73
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,757.7,560.92
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,707.45,519.59
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,816.26,600.73
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,917.75,668.37
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,942.81,684.06
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,964.51,698.08
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,979.36,707.71
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,990.58,715.12
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,924.18,671.78
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,834.49,605.6
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,764.07,557.14
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,703.28,514.05
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,845.87,623.39
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,955.71,700.67
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,920.98,677.96
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,881.55,652.96
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,845.71,630.06
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,807.78,605.57
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,763.16,576.41
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,717.2,545.99
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,661.91,509.0
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,606.74,470.37
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,542.85,423.32
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,476.63,373.48
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,405.59,318.87
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,339.4,266.33
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,259.31,201.4
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,181.51,137.23
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,109.19,76.56
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,35.95,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,13.97,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,16.64,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,30.0,18.64
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,43.52,31.12
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,52.09,38.94
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,60.25,46.14
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,86.67,53.53
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,134.39,80.98
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,184.42,118.09
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,239.23,162.6
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,293.88,208.51
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,351.82,256.84
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,407.98,303.65
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,465.45,350.32
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,522.66,394.86
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,577.94,436.72
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,489.85,370.04
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,361.77,270.03
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,555.14,418.81
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,771.59,575.5
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,812.05,601.22
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,850.21,626.15
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,881.08,644.97
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,914.64,665.49
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,939.25,681.06
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,960.59,694.57
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,975.16,704.0
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,986.19,711.28
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,892.37,647.87
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,766.69,555.9
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,890.58,648.72
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,980.31,709.71
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,793.58,582.53
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,576.07,423.54
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,756.83,560.49
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,896.56,658.84
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,861.37,635.24
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,823.84,611.2
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,668.74,503.7
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,516.58,391.3
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,583.2,445.9
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,626.44,481.67
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,560.75,433.17
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,497.13,385.65
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,424.7,330.75
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,353.85,275.31
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,273.35,210.56
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,202.19,151.68
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,123.72,85.77
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,42.59,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,9.05,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,16.26,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,33.16,21.18
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,50.66,37.25
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,59.86,45.62
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,70.05,54.49
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,92.69,59.21
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,138.88,84.98
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,189.04,122.08
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,244.28,166.73
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,298.64,211.87
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,358.09,261.03
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,415.67,308.93
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,476.8,358.23
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,533.18,402.06
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,590.57,445.3
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,643.03,484.58
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,694.47,522.16
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,740.93,554.19
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,787.09,584.08
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,827.72,610.86
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,865.88,635.82
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,898.85,655.86
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,928.78,673.79
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,953.12,689.36
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,974.14,702.85
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,988.85,711.19
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,999.98,717.33
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,1004.95,720.81
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,1006.25,722.1
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,1000.93,719.29
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,992.03,714.35
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,986.53,711.5
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,968.56,700.64
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,941.9,684.54
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,912.27,666.52
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,876.45,645.39
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,838.24,622.48
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,791.15,591.98
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,746.74,563.05
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,691.79,526.8
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,636.69,489.79
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,570.53,441.56
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,506.32,393.5
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,432.72,338.13
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,363.41,283.97
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,277.48,214.57
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,204.7,153.91
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,123.88,85.07
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,40.61,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.63,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,14.63,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,34.21,21.9
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,52.01,38.34
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,65.67,50.55
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,75.41,59.05
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,98.14,64.82
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,142.51,90.06
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,191.02,125.82
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,245.37,169.38
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,297.5,212.34
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,355.05,259.65
