Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,411.05,306.06
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,468.6,352.55
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,524.43,395.92
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,583.04,440.04
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,634.87,478.88
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,685.87,516.22
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,734.54,550.2
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,782.21,581.22
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,822.78,607.83
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,856.22,629.43
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,893.18,652.25
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,927.93,673.36
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,951.91,688.68
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,972.51,701.9
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,988.13,710.55
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,1000.16,716.97
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,1006.04,720.72
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,1008.2,722.25
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,1003.58,719.9
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,995.26,715.37
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,980.36,706.41
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,961.99,695.37
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,935.72,679.55
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,914.67,667.25
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,879.24,646.41
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,841.32,623.78
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,796.46,594.92
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,750.01,564.68
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,695.08,528.55
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,643.05,493.84
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,579.38,449.2
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,517.24,403.55
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,444.57,348.13
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,375.99,293.83
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,294.48,227.55
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,221.38,166.12
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,134.57,90.93
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,40.67,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,8.1,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,14.25,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,27.29,16.28
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,40.52,28.69
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,60.69,46.4
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,77.79,61.25
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,103.62,74.11
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,140.05,98.37
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,160.69,118.21
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,167.82,127.63
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,205.71,156.03
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,247.12,186.95
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,236.41,179.17
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,222.34,168.46
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,352.69,267.08
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,505.9,379.57
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,539.75,403.41
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,571.3,425.76
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,665.36,497.05
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,769.62,573.17
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,809.13,599.17
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,846.34,624.01
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,878.04,643.84
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,912.87,665.7
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,936.29,680.96
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,956.4,694.21
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,972.53,704.99
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,985.18,713.66
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,990.35,717.64
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,991.86,719.45
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,987.14,715.95
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,978.77,710.27
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,884.55,649.13
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,759.26,559.71
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,848.29,628.19
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,901.6,665.13
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,866.86,643.91
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,829.68,621.51
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,783.19,591.47
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,735.39,560.16
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,571.8,443.05
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,417.05,325.23
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,470.99,370.15
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,501.03,394.69
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,428.86,338.76
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,360.89,284.46
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,277.78,215.95
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,202.88,152.52
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,122.96,81.35
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,33.28,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.64,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,25.72,15.18
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,38.22,27.18
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,46.23,34.58
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,54.15,41.62
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,81.82,49.21
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,131.61,78.1
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,183.46,117.04
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,239.89,163.23
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,296.21,210.32
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,355.04,258.57
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,412.48,305.05
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,473.34,352.37
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,529.11,394.54
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,584.83,435.19
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,637.23,473.1
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,688.76,509.38
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,735.64,540.54
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,780.81,568.39
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,821.61,594.08
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,860.03,618.02
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,893.89,638.19
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,930.71,660.13
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,955.77,675.27
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,977.4,688.43
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,992.95,698.56
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,1004.84,706.61
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,1011.08,710.69
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,1013.53,712.64
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,1009.58,710.04
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,1001.84,705.29
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,987.47,698.79
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,969.53,690.19
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,941.18,674.24
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,910.09,656.54
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,883.14,640.92
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,845.72,618.34
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,801.28,591.34
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,755.05,562.71
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,700.71,527.99
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,645.88,492.21
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,586.12,450.79
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,524.57,405.68
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,452.4,351.97
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,384.22,298.87
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,302.89,232.87
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,229.85,171.21
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,140.3,89.88
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,43.92,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,15.25,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,24.17,13.7
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,36.02,25.09
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,41.88,30.57
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,47.47,35.53
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,76.43,43.14
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,128.05,72.67
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,181.59,112.64
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,239.43,159.88
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,297.3,208.33
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,360.03,259.75
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,374.18,277.07
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,358.89,268.04
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,395.28,294.43
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,432.13,320.32
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,470.72,347.74
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,510.34,375.5
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,510.07,373.54
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,505.79,368.78
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,680.35,497.92
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,861.96,621.29
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,788.08,566.95
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,682.99,488.61
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,830.15,595.47
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,967.65,684.57
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,981.53,692.47
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,991.8,699.51
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,996.37,702.62
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,997.28,703.64
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,991.17,701.01
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,990.53,702.01
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,974.69,693.0
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,955.43,682.06
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,817.23,593.01
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,663.16,485.23
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,756.84,558.2
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,823.4,606.52
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,779.46,578.16
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,730.59,546.99
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,675.07,511.09
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,619.53,474.19
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,553.5,426.59
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,489.49,379.13
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,415.47,323.07
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,345.91,268.33
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,260.7,199.64
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,188.84,139.66
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,109.56,66.38
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,23.37,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.3,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,25.38,14.42
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,38.31,26.85
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,46.71,34.52
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,55.3,42.07
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,89.03,56.63
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,134.75,86.74
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,185.14,127.75
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,225.53,162.21
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,255.48,188.7
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,273.21,204.21
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,315.96,236.27
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,361.71,270.04
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,327.5,244.28
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,282.28,209.73
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,315.35,233.7
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,349.57,257.83
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,345.21,253.42
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,339.74,248.45
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,450.56,328.07
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,573.64,412.56
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,571.37,408.48
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,567.32,404.29
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,559.29,398.83
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,539.95,385.89
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,575.05,410.49
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,600.14,428.0
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,636.62,454.36
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,672.6,480.22
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,711.21,507.93
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,735.22,526.24
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,854.43,612.86
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,941.55,670.36
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,788.28,571.51
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,622.23,454.99
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,521.07,385.75
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,436.83,325.65
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,599.53,450.97
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,719.73,539.53
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,664.18,502.49
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,608.67,465.7
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,542.12,418.8
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,477.78,371.82
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,404.49,315.68
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,332.77,258.81
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,250.86,192.23
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,179.31,132.21
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,95.65,53.94
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,24.6,13.57
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,37.55,26.05
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,45.97,33.73
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,54.54,41.23
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,81.01,48.12
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,129.42,75.85
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,180.42,113.78
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,235.93,158.81
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,291.84,205.69
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,350.1,253.99
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,406.53,300.48
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,466.34,348.26
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,520.79,390.31
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,575.07,430.98
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,626.54,469.1
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,677.13,505.7
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,722.96,537.35
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,766.98,566.09
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,806.7,592.24
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,844.11,616.73
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,877.63,637.58
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,908.55,656.65
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,931.79,671.72
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,951.76,684.78
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,966.02,692.87
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,976.75,698.82
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,778.81,566.25
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,536.99,391.66
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,775.03,568.53
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,968.3,700.07
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,952.61,689.29
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,933.62,678.11
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,907.42,662.57
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,878.3,645.09
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,841.93,622.13
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,807.47,600.39
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,763.03,571.62
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,716.99,541.45
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,661.78,504.97
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,606.59,467.53
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,545.62,423.95
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,485.77,379.69
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,412.2,322.62
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,343.22,267.15
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,264.03,202.11
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,193.33,141.93
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,91.52,46.38
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.53,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,27.38,15.53
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,45.4,32.6
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,61.69,47.05
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,77.36,60.61
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,105.9,72.41
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,147.4,97.45
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,193.76,131.27
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,245.0,171.15
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,295.39,210.86
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,349.41,252.85
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,401.79,294.26
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,456.09,336.2
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,508.56,375.35
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,560.2,412.9
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,608.7,448.04
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,657.05,482.39
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,700.36,511.94
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,742.42,540.11
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,779.76,565.23
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,815.37,588.94
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,723.9,521.74
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,605.2,435.01
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,677.62,486.73
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,743.88,532.57
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,839.97,600.8
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,931.66,664.77
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,934.39,666.08
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,934.01,666.28
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,921.76,658.63
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,906.56,649.24
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,887.35,637.7
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,862.3,622.48
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,851.41,617.91
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,833.12,608.23
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,794.02,584.72
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,753.24,559.6
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,702.22,526.31
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,655.5,495.26
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,597.67,455.58
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,540.76,415.64
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,480.3,371.61
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,421.54,327.54
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,349.73,272.07
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,283.13,218.96
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,202.59,153.84
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,138.13,99.85
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,65.35,27.0
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,23.05,12.0
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,36.07,24.75
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,44.94,32.82
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,53.96,40.73
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,81.26,47.99
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,130.11,75.68
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,181.3,113.19
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,237.05,157.63
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,293.1,203.64
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,351.67,251.05
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,408.83,295.95
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,469.31,341.56
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,523.94,381.47
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,578.61,419.94
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,548.49,396.67
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,485.54,349.29
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,530.01,379.61
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,580.78,412.58
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,549.35,389.71
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,516.83,366.43
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,716.43,507.43
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,912.15,630.68
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,935.63,643.02
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,955.78,655.68
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,970.1,665.88
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,980.87,674.12
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,985.01,677.68
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,985.5,679.26
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,980.79,677.87
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,972.47,674.45
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,957.22,667.66
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,947.1,664.07
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,918.79,649.07
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,887.7,632.28
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,851.1,611.2
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,812.21,588.39
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,766.2,560.51
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,722.28,533.56
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,666.29,498.09
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,610.3,461.77
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,545.75,415.95
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,483.01,369.89
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,409.11,314.72
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,339.93,260.73
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,257.68,194.23
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,184.79,132.7
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,86.01,28.08
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,11.44,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.49,10.58
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,33.78,22.78
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,40.21,28.77
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,46.32,34.19
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,75.59,42.38
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,126.62,71.73
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,179.13,110.64
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,235.98,156.31
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,293.06,202.65
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,352.17,248.86
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,412.28,295.76
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,470.78,339.97
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,478.22,345.92
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,458.64,330.61
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,447.98,323.3
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,430.76,310.59
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,591.65,427.45
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,772.12,549.54
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,812.32,573.11
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,850.13,596.58
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,881.99,616.28
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,910.82,634.15
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,934.38,648.11
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,954.66,660.15
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,969.1,668.94
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,980.0,675.72
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,983.83,679.0
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,984.02,680.3
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,978.55,678.32
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,969.53,674.34
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,600.89,437.3
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,182.12,132.03
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,552.63,411.86
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,869.86,624.8
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,832.05,598.73
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,792.22,574.72
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,744.84,545.8
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,696.4,515.62
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,638.98,478.9
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,581.89,440.37
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,516.68,393.84
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,453.55,347.34
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,374.89,288.5
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,306.23,234.79
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,226.15,170.11
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,156.27,111.25
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,73.77,12.9
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.48,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.93,12.08
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.52,26.59
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,48.48,35.7
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,57.97,44.13
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,85.55,52.76
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,133.56,81.09
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,183.4,118.1
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,238.16,162.2
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,292.38,207.25
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,349.48,254.1
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,405.36,298.87
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,462.7,343.15
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,517.23,383.98
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,571.81,423.35
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,622.7,459.42
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,672.78,493.75
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,717.95,522.66
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,761.5,549.12
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,800.61,571.73
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,837.5,592.32
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,877.08,612.71
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,909.31,627.82
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,871.69,602.02
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,809.58,556.64
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,791.62,544.05
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,780.06,534.68
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,830.83,569.02
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,870.65,595.89
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,933.01,637.6
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,968.99,658.52
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,890.24,612.88
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,792.14,551.45
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,848.52,594.52
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,883.28,618.35
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,794.31,565.49
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,698.66,505.72
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,716.59,522.62
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,717.61,525.4
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,661.16,490.19
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,604.77,454.53
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,539.93,409.32
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,476.97,363.74
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,402.16,307.81
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,332.34,253.19
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,248.27,185.69
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,173.87,122.54
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,79.73,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.48,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,21.14,9.75
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.04,22.81
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,40.45,28.8
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,46.57,34.23
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,74.38,40.91
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,125.06,69.5
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,178.9,109.69
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,237.12,157.11
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,297.79,207.37
