Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,763.27,584.51
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,809.23,614.75
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,850.21,642.4
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,888.32,667.93
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,921.03,688.55
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,950.3,706.77
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,973.9,722.32
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,993.8,735.5
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,1008.49,743.86
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,1019.29,749.76
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,1023.11,752.41
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,1022.96,752.64
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,1016.83,749.38
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,1006.79,743.74
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,989.57,734.64
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,968.71,723.21
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,939.86,705.01
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,907.95,684.77
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,869.7,661.15
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,836.01,640.56
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,787.94,608.47
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,738.25,574.84
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,678.55,533.26
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,618.83,490.72
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,548.64,437.67
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,484.11,386.41
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,401.83,319.88
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,325.91,255.46
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,228.67,170.56
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,136.28,28.4
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,51.4,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,12.86,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,26.01,16.55
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,32.07,22.64
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,37.85,28.08
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,69.95,36.79
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,128.33,72.46
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,185.95,117.72
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,247.7,170.59
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,308.65,223.67
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,371.72,277.24
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,432.82,328.56
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,495.85,379.4
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,554.05,424.82
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,611.6,468.03
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,665.03,507.37
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,716.9,544.33
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,764.92,574.83
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,810.59,602.68
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,850.99,627.69
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,888.5,650.53
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,921.46,668.91
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,951.14,684.98
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,974.24,699.0
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,993.62,710.83
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,1007.69,719.02
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,1017.87,724.96
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,1020.64,727.01
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,1019.42,726.84
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,1012.23,723.52
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,1001.15,717.88
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,983.4,708.74
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,962.05,697.4
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,933.89,681.69
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,902.59,663.88
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,863.84,641.65
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,822.67,617.52
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,780.77,591.3
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,730.39,558.7
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,670.85,519.13
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,611.34,478.49
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,542.02,426.81
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,474.84,374.29
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,396.04,311.67
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,320.34,248.44
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,223.51,164.34
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,130.34,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,49.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,16.99,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,33.24,22.37
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,50.76,38.57
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,68.48,54.44
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,90.16,68.71
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,115.14,87.92
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,140.58,107.93
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,166.65,128.39
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,221.41,168.47
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,289.96,219.67
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,319.11,242.99
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,343.67,262.06
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,302.46,231.2
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,247.24,188.57
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,283.65,215.71
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,320.04,241.99
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,458.75,345.12
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,611.96,453.09
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,648.74,476.75
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,685.83,501.34
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,699.3,508.46
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,710.6,514.31
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,714.21,515.62
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,715.78,515.67
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,630.71,457.1
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,553.4,402.93
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,557.33,406.96
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,560.58,409.86
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,783.89,571.8
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,964.45,688.66
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,787.47,574.46
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,581.15,430.07
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,460.67,346.12
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,329.23,249.42
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,412.05,315.76
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,475.42,365.96
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,383.96,297.41
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,285.16,222.17
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,253.41,198.92
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,221.85,174.98
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,187.6,147.95
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,153.64,120.51
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,117.52,90.89
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,82.23,61.28
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,48.81,32.28
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,29.62,19.31
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,40.0,29.35
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,51.18,39.57
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,81.23,49.36
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,132.18,80.01
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,185.04,119.94
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,242.99,167.21
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,300.69,215.51
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,361.11,265.22
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,419.63,312.86
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,479.52,360.07
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,535.74,403.16
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,592.46,445.22
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,645.1,483.8
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,696.79,520.77
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,743.3,552.29
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,787.88,580.96
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,827.59,606.73
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,864.81,630.77
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,900.33,652.36
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,939.65,676.23
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,962.66,690.3
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,982.04,702.31
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,995.28,709.84
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,1004.68,715.14
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,1007.8,717.46
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,1007.03,717.57
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,999.43,714.25
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,988.05,708.74
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,969.0,697.88
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,946.46,684.94
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,914.43,666.46
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,887.55,651.29
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,847.36,627.88
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,804.93,602.7
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,754.54,570.41
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,702.94,536.7
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,645.28,497.93
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,584.74,455.38
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,513.08,402.04
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,444.37,348.75
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,360.24,281.99
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,283.21,217.81
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,186.91,133.49
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,92.41,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,15.01,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,29.65,19.06
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,40.03,29.09
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,49.97,38.15
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,80.16,48.55
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,129.59,78.11
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,181.43,117.44
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,238.43,164.39
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,294.73,211.83
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,354.68,261.76
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,412.86,309.65
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,472.34,357.04
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,529.65,401.31
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,585.3,442.96
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,637.13,481.58
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,687.95,518.55
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,660.44,494.68
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,607.67,452.31
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,647.25,481.16
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,687.56,509.67
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,708.44,522.94
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,727.82,535.21
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,847.53,622.44
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,954.93,693.93
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,968.13,700.71
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,977.72,706.12
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,979.87,707.89
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,978.31,707.5
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,969.97,703.32
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,958.01,696.97
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,939.31,685.96
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,917.32,672.9
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,886.58,654.44
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,853.13,634.08
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,816.47,612.02
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,773.56,585.36
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,722.01,551.34
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,669.74,516.2
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,608.43,473.38
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,547.97,429.02
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,475.71,373.66
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,406.67,318.95
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,323.44,252.38
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,247.44,189.02
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,158.6,110.37
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,54.3,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,17.03,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,33.2,21.5
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,45.16,32.97
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,57.65,44.2
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,82.56,52.02
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,128.38,78.98
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,175.76,120.06
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,214.3,155.72
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,255.98,191.09
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,295.69,224.09
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,275.22,211.14
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,237.81,182.83
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,324.16,249.11
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,419.98,321.41
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,459.23,350.56
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,503.74,383.36
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,521.05,395.55
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,540.84,409.41
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,544.94,411.41
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,546.65,411.65
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,720.02,543.56
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,890.7,663.37
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,803.34,599.44
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,693.57,515.6
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,826.82,615.69
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,950.09,699.13
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,951.97,699.32
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,950.26,698.18
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,943.22,693.68
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,932.65,687.01
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,913.03,674.47
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,890.22,659.95
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,860.73,639.74
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,828.58,617.84
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,788.54,591.74
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,750.82,567.12
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,700.51,533.62
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,649.47,499.1
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,588.89,456.61
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,529.27,412.68
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,457.89,357.89
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,389.96,304.01
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,306.94,237.92
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,230.94,174.95
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,142.94,96.26
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,40.42,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,15.07,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,29.72,18.44
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,40.51,28.85
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,50.83,38.16
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,78.94,47.43
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,126.61,75.25
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,177.73,113.69
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,234.12,159.72
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,289.76,206.46
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,349.44,256.15
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,406.56,303.1
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,466.45,350.61
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,521.83,393.29
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,577.46,434.7
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,628.32,471.34
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,678.09,506.05
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,724.08,537.1
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,768.27,564.66
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,806.86,589.21
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,838.0,608.66
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,871.72,628.84
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,902.85,647.16
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,924.18,660.46
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,942.05,671.69
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,954.36,679.53
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,963.04,685.23
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,964.68,686.65
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,962.61,685.95
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,954.33,680.56
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,942.45,673.06
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,924.32,664.41
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,910.96,658.92
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,881.81,641.78
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,849.79,622.75
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,809.94,597.99
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,768.03,571.6
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,718.36,539.72
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,667.68,506.48
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,610.68,467.86
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,551.17,425.44
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,479.94,372.17
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,412.0,319.25
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,328.49,252.85
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,252.78,189.82
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,157.0,102.28
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,49.47,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,14.28,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,28.16,16.96
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,37.82,26.42
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,48.15,35.69
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,72.77,41.26
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,121.44,68.65
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,174.63,108.82
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,232.75,156.64
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,292.36,206.98
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,352.79,257.72
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,411.4,306.17
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,471.0,353.8
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,527.88,397.91
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,584.94,440.68
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,636.66,479.19
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,687.04,515.76
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,655.09,487.62
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,587.78,433.95
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,722.56,533.97
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,855.59,623.83
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,773.97,564.79
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,654.46,475.03
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,617.64,449.48
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,587.57,427.65
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,796.12,581.0
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,977.02,700.77
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,843.2,611.38
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,675.25,490.68
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,836.29,609.91
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,958.54,690.66
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,940.25,678.91
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,918.52,666.2
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,884.31,645.33
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,855.32,627.94
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,815.67,604.45
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,773.92,579.22
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,722.39,545.59
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,669.98,510.72
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,612.37,471.27
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,552.52,428.23
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,478.86,372.02
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,408.97,316.72
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,323.91,249.0
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,246.96,184.83
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,147.72,92.11
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,40.69,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,13.08,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,25.79,14.96
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,34.6,23.7
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,42.01,30.45
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,67.86,36.35
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,117.8,64.35
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,171.44,104.89
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,232.0,154.81
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,288.94,203.46
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,348.57,253.96
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,209.79,157.51
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.31,12.3
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,136.62,102.83
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,254.11,192.54
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,269.46,203.66
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,285.0,215.16
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,515.54,394.28
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,761.54,573.06
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,637.39,479.62
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,460.31,343.46
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,417.52,312.36
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,372.23,278.52
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,654.98,497.04
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,920.31,687.62
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,929.31,693.33
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,934.69,698.22
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,808.39,609.84
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,666.33,503.35
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,796.67,605.52
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,913.47,691.2
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,747.6,572.64
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,565.38,434.99
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,363.45,282.45
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,147.36,111.77
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,401.86,319.12
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,625.63,493.83
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,391.4,311.49
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,154.64,119.65
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,133.21,103.13
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,112.04,86.33
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,91.59,69.88
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,70.98,52.95
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,51.28,36.45
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,31.12,19.39
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.17,5.62
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.81,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,15.73,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,25.84,15.38
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,35.7,25.45
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,43.97,33.21
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,72.63,42.26
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,123.03,72.77
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,176.05,114.07
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,234.09,163.35
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,291.22,213.6
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,351.12,265.7
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,373.48,289.43
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,369.12,288.24
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,463.55,361.75
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,582.1,452.4
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,634.16,490.97
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,685.09,527.86
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,731.68,560.55
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,773.2,587.6
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,812.11,611.98
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,848.4,634.19
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,879.58,652.99
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,907.69,669.62
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,929.42,683.67
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,947.68,695.56
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,960.31,702.5
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,969.29,707.19
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,971.28,708.91
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,969.55,708.42
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,961.48,702.99
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,949.76,695.37
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,930.91,684.2
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,916.79,676.31
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,700.67,528.78
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,471.34,358.22
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,641.42,492.24
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,766.18,584.82
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,717.58,551.35
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,667.7,517.62
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,609.8,477.39
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,549.26,432.81
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,478.21,378.26
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,410.28,323.82
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,324.09,253.45
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,246.25,186.58
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,143.75,79.38
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,39.61,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,12.87,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,21.4,11.75
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,27.31,18.33
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,36.05,26.48
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,67.88,35.09
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,123.74,68.09
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,181.45,113.21
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,243.44,166.27
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,290.92,214.13
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,319.76,243.79
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,365.08,281.8
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,407.19,315.67
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,499.8,387.7
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,610.99,472.64
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,665.12,512.6
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,717.65,550.45
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,765.65,582.33
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,811.27,611.64
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,852.3,638.68
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,890.35,663.53
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,921.58,682.78
