Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,949.19,699.61
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,971.85,714.6
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,990.72,727.23
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,1004.31,736.58
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,1013.95,743.54
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,1016.65,746.17
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,1015.34,746.41
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,1006.72,742.04
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,994.23,735.32
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,975.41,725.58
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,953.01,713.52
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,922.22,694.43
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,888.45,673.29
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,848.19,647.87
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,812.55,625.46
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,759.58,589.23
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,705.57,551.8
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,643.02,507.55
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,580.93,461.82
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,508.63,405.47
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,436.7,347.15
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,346.51,273.4
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,265.08,202.54
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,127.21,62.45
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,13.82,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,23.38,13.18
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,30.95,21.53
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,38.15,28.37
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,69.44,37.86
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,124.43,70.59
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,181.35,114.37
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,245.57,167.79
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,306.22,219.4
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,369.4,271.88
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,430.81,322.7
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,493.11,372.52
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,551.85,417.32
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,609.83,459.9
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,663.8,498.2
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,716.32,534.18
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,764.14,564.96
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,809.71,592.65
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,850.31,617.89
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,888.04,641.12
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,920.96,660.7
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,950.65,678.23
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,973.12,691.75
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,991.85,703.11
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,1004.88,710.6
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,1013.98,715.87
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,1015.65,717.28
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,1013.33,716.51
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,1004.14,712.02
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,991.1,705.25
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,971.52,694.33
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,948.43,681.34
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,918.44,664.69
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,885.38,645.96
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,851.16,627.49
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,807.2,602.11
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,754.56,569.5
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,700.79,535.14
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,636.91,492.34
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,573.62,447.72
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,501.81,393.16
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,430.03,336.24
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,340.22,263.97
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,259.27,194.22
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,123.37,48.91
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,13.82,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,23.51,12.89
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,31.07,21.34
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,38.28,28.07
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,68.52,36.95
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,122.19,68.52
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,177.84,111.27
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,240.71,163.91
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,300.54,215.29
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,362.91,267.93
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,423.33,317.68
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,484.58,366.19
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,542.55,410.66
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,599.9,453.04
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,653.21,491.44
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,705.1,527.6
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,752.18,558.5
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,797.07,586.35
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,836.77,612.07
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,873.61,635.82
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,906.16,655.93
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,935.5,673.96
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,957.6,687.7
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,975.99,699.23
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,988.12,706.06
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,996.36,710.62
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,998.87,713.18
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,997.46,713.47
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,988.57,709.2
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,975.86,702.69
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,956.75,691.71
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,934.15,678.6
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,902.1,659.37
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,874.72,643.23
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,833.5,618.54
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,790.07,592.1
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,738.65,558.82
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,686.16,524.11
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,622.69,480.96
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,559.9,435.93
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,489.5,381.87
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,419.0,325.54
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,328.94,253.23
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,248.0,183.4
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,117.16,31.97
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,14.77,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,24.39,12.96
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,34.92,24.19
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,43.76,32.38
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,71.32,40.34
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,122.55,70.03
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,176.52,111.1
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,235.55,160.26
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,295.97,211.72
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,357.19,263.47
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,416.47,313.26
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,476.75,362.3
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,533.44,407.18
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,590.05,450.57
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,641.62,488.83
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,692.16,525.21
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,738.76,557.12
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,783.25,585.84
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,822.52,610.39
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,859.03,632.8
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,889.42,651.19
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,916.55,667.35
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,938.05,680.87
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,955.95,692.12
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,968.24,698.76
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,976.76,703.11
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,978.1,703.71
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,975.62,702.05
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,966.43,696.61
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,953.56,688.99
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,933.29,676.71
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,909.67,662.37
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,886.54,648.44
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,852.79,627.45
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,811.03,601.93
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,767.26,574.72
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,714.93,539.98
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,661.78,504.09
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,602.43,463.64
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,540.69,418.66
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,464.8,360.58
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,393.02,303.34
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,303.72,231.77
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,223.75,162.89
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,105.62,11.05
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,13.82,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,25.7,13.57
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,42.79,30.9
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,60.2,46.73
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,83.59,60.73
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,115.61,83.37
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,142.89,106.78
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,166.71,127.67
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,184.64,142.68
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,200.07,155.11
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,224.54,173.69
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,249.29,191.99
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,331.52,253.35
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,426.7,321.98
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,460.46,344.47
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,493.69,366.3
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,616.92,455.41
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,754.48,548.64
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,792.0,571.76
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,826.98,594.4
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,856.26,614.03
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,882.38,631.59
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,902.93,646.85
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,920.13,660.05
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,819.2,593.85
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,699.38,508.57
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,827.15,603.01
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,939.68,677.65
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,798.98,584.92
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,646.61,476.56
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,705.88,523.54
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,747.87,557.26
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,621.7,467.59
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,502.21,380.65
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,620.33,473.01
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,703.13,536.15
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,649.95,499.13
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,596.47,461.7
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,531.97,414.83
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,469.17,367.77
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,390.43,306.44
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,321.16,250.33
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,236.71,181.66
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,162.43,117.45
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,76.62,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.81,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.4,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,15.29,7.37
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,23.18,14.47
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,32.02,21.09
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,40.87,28.46
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,50.19,36.08
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,59.53,43.57
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,39.49,26.92
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,19.49,10.39
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,99.44,74.97
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,179.11,137.26
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,252.61,193.35
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,331.29,252.27
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,328.52,248.92
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,323.15,243.78
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,427.93,321.91
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,543.06,404.55
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,600.98,445.47
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,661.98,488.21
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,775.72,569.78
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,875.8,635.16
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,896.44,647.44
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,913.74,658.42
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,925.54,666.01
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,933.82,671.54
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,935.41,672.96
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,941.53,677.52
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,931.96,670.8
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,918.84,662.13
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,899.18,650.72
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,876.32,637.35
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,845.85,619.01
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,812.74,598.89
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,771.02,573.94
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,727.51,547.35
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,678.96,515.92
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,626.25,480.74
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,562.69,435.94
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,500.58,389.97
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,424.61,331.65
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,353.15,274.44
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,264.19,202.14
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,185.63,132.99
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,85.47,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,13.82,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.84,10.41
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,33.94,22.99
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,44.59,32.73
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,71.21,42.15
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,118.51,69.85
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,147.74,103.08
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,147.02,112.61
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,166.47,127.88
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,185.5,142.46
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,260.79,199.79
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,350.78,268.47
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,323.08,247.2
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,282.38,214.93
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,359.74,274.09
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,440.71,334.93
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,591.03,450.52
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,754.43,570.7
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,711.18,534.27
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,637.84,475.76
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,646.67,480.88
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,653.41,484.1
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,666.47,493.24
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,678.28,501.53
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,706.01,521.1
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,732.77,539.82
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,854.35,630.08
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,942.16,689.25
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,776.92,576.37
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,578.73,430.55
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,751.93,562.39
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,886.18,656.24
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,853.6,634.7
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,818.51,612.41
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,776.96,586.28
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,733.59,558.51
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,679.4,521.56
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,628.7,486.46
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,565.34,440.86
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,503.42,393.97
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,427.36,334.61
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,355.86,276.55
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,265.43,202.36
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,185.34,130.52
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,84.3,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,14.3,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,23.72,10.36
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,35.61,24.21
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,47.01,34.61
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,72.84,43.49
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,120.2,70.65
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,171.15,108.93
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,227.83,155.58
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,284.06,203.04
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,345.23,254.42
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,405.16,304.73
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,464.34,353.09
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,521.12,398.38
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,578.84,443.07
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,631.01,482.02
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,680.14,517.6
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,727.24,550.68
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,772.63,580.53
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,810.98,606.11
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,846.54,629.64
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,878.62,649.64
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,907.66,667.47
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,929.41,681.46
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,947.55,693.14
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,959.14,699.12
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,966.94,702.72
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,968.01,703.23
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,965.24,701.61
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,956.34,696.61
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,943.75,689.36
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,923.79,677.11
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,900.49,662.75
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,870.18,643.71
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,844.31,627.7
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,802.73,601.65
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,759.11,573.9
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,706.45,538.32
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,653.06,501.59
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,589.31,457.42
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,526.57,411.09
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,454.08,354.28
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,382.45,295.94
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,289.74,219.97
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,207.83,144.02
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,78.57,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,13.82,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,22.94,9.14
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,35.27,23.86
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,47.08,34.64
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,72.57,43.5
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,119.83,70.47
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,170.67,108.59
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,227.29,155.15
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,283.44,202.43
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,346.83,255.43
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,404.56,304.15
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,463.49,352.44
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,520.17,397.82
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,577.62,442.48
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,628.71,480.91
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,679.0,517.61
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,725.57,550.42
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,770.31,579.93
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,808.56,605.58
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,844.03,629.17
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,874.15,647.92
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,900.98,664.39
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,922.45,678.32
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,940.37,689.94
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,951.34,695.59
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,958.55,698.87
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,959.56,699.67
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,956.79,698.16
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,947.96,692.81
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,935.49,685.24
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,914.68,671.89
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,890.59,656.77
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,866.69,642.02
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,832.45,620.2
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,790.61,594.06
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,746.85,566.23
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,693.74,530.11
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,639.96,492.85
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,579.5,450.63
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,516.99,403.98
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,440.02,343.72
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,367.61,284.62
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,275.18,208.61
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,193.75,131.42
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,72.35,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.01,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,19.33,6.06
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,37.89,25.85
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,56.12,42.11
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,77.29,56.33
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,103.72,75.97
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,126.9,94.89
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,148.81,112.86
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,199.77,150.76
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,262.98,199.09
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,320.88,243.74
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,390.62,297.53
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,430.79,328.51
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,465.8,354.79
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,561.6,427.61
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,666.07,505.38
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,711.23,536.87
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,754.63,565.67
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,792.67,590.85
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,828.14,614.1
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,857.2,631.79
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,888.71,651.04
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,866.69,635.52
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,821.44,602.34
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,793.74,582.45
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,762.31,559.78
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,684.74,504.44
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,603.87,446.08
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,612.19,452.83
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,605.42,448.9
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,543.85,405.44
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,496.41,371.53
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,472.92,355.78
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,448.51,339.14
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,610.33,464.41
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,727.76,550.43
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,675.01,513.43
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,625.72,479.43
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,560.79,433.59
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,497.45,386.44
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,420.0,326.14
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,347.43,267.31
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,255.04,191.93
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,173.14,113.59
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,63.69,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,11.91,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,20.67,5.95
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,35.97,24.19
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,50.8,37.58
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,71.06,45.95
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,110.68,70.34
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,155.89,105.39
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,203.48,144.62
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,260.34,187.83
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,332.58,245.06
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,388.71,292.2
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,447.45,340.06
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,502.15,383.58
