Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,663.5,62.5,2.75,20.5,260.5,155.68,94.61
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,215.85,144.47
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,272.74,193.59
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,333.01,245.32
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,390.78,294.84
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,449.51,343.66
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.5,505.15,387.91
2016,10,29,10,0,863.0,84.0,3.2,26.0,580.0,559.83,429.81
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,610.2,467.88
2016,10,29,10,30,885.0,87.0,3.2,27.0,645.0,659.18,503.77
2016,10,29,10,45,891.5,88.5,3.25,27.5,669.5,703.46,535.49
2016,10,29,11,0,898.0,90.0,3.3,28.0,694.0,745.49,563.3
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,783.42,588.76
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,818.6,612.2
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,847.34,630.21
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,872.82,646.0
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,892.78,659.14
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,909.18,670.03
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,919.62,676.04
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,926.34,679.76
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,927.08,680.75
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,924.11,679.49
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,913.6,673.69
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,899.53,665.67
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,878.33,652.69
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,853.95,637.62
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,824.67,619.2
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,785.92,594.11
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,742.96,566.76
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,698.37,537.74
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,646.25,501.54
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,590.66,461.92
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,523.76,411.97
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,459.02,361.63
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,376.75,295.09
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,300.6,231.03
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,200.9,144.32
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,101.04,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,15.25,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,26.71,15.26
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,40.15,28.63
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,59.95,36.89
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,106.44,63.38
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,154.28,98.31
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,208.76,142.4
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,262.25,187.27
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,320.81,236.23
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,377.15,283.45
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,435.14,330.52
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,490.22,373.17
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,544.68,413.68
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,594.53,451.01
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,643.42,486.53
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,688.87,517.93
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,732.72,546.96
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,770.35,570.41
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,805.45,591.95
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,833.25,608.49
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,863.25,626.43
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,883.26,639.56
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,899.81,650.65
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,911.5,659.25
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,919.6,665.72
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,920.22,667.06
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,917.19,666.24
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,735.34,544.12
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,522.37,388.88
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,709.45,531.36
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,858.12,635.21
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,827.92,615.44
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,794.97,595.18
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,752.73,569.07
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,708.72,541.21
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,655.92,505.3
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,602.57,468.04
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,535.99,419.19
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,475.56,372.22
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,396.14,308.19
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,322.37,245.99
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,220.11,156.08
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,116.88,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,14.3,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,21.62,11.23
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,30.38,20.57
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,50.19,26.38
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,103.68,55.23
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,157.7,94.9
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,217.24,143.96
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,275.76,194.5
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,337.38,247.36
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,395.87,297.51
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,455.19,346.85
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,511.53,392.46
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,566.93,435.91
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,617.83,474.4
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,667.17,510.57
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,712.34,542.93
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,755.2,571.17
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,792.22,596.17
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,826.31,619.09
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,854.88,636.98
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,879.99,652.51
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,899.34,665.23
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,915.05,675.65
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,924.84,681.26
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,930.87,684.54
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,930.17,684.59
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,925.72,682.36
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,913.98,675.77
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,898.7,666.97
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,877.23,653.79
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,852.61,638.55
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,826.55,622.32
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,790.65,599.18
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,747.29,571.28
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,702.26,541.72
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,647.23,503.39
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,592.0,463.97
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,528.36,416.39
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,463.37,365.49
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,381.0,298.37
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,304.95,233.79
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,203.87,143.38
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,84.29,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,13.34,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,22.75,11.43
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,35.16,24.16
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,53.19,30.84
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,98.44,55.13
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,146.61,89.96
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,201.01,134.07
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,174.11,126.52
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,108.29,82.49
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,247.15,188.08
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,426.97,326.05
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,480.41,368.97
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,534.27,411.36
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,398.12,308.03
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,207.27,156.97
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,457.14,353.96
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,719.52,548.22
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,752.82,569.68
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,786.8,592.8
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,654.6,494.28
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,479.41,359.01
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,689.7,520.53
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,882.29,655.83
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,892.03,660.07
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,898.18,663.2
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,705.47,529.13
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,477.33,357.54
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,411.59,310.12
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,358.99,270.93
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,621.88,474.62
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,831.39,624.56
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,800.5,603.27
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,767.03,581.58
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,724.49,554.0
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,680.39,524.84
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,626.03,486.66
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,575.35,450.28
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,509.13,400.37
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,445.22,350.22
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,361.83,282.44
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,285.14,217.6
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,185.72,127.55
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,67.74,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,11.44,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,25.43,12.84
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,38.74,26.98
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,56.21,35.01
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,98.42,58.45
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,145.36,92.3
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,197.68,134.13
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,249.52,177.7
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,306.43,225.76
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,307.17,233.63
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,276.94,213.22
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,279.78,215.44
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,274.42,210.65
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,343.01,263.57
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,414.12,317.72
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,438.54,335.07
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,462.82,352.23
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,492.12,373.63
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,521.61,394.97
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,675.84,511.6
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,824.31,616.4
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,842.95,627.56
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,858.36,637.45
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,731.89,547.81
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,574.79,430.61
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,517.72,389.88
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,459.5,347.08
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,661.41,501.98
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,836.39,626.63
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,526.18,404.4
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,180.88,136.51
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,467.24,364.03
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,694.03,532.5
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,647.78,499.41
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,600.73,466.52
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,532.55,416.44
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,471.66,370.51
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,402.88,317.76
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,337.93,266.29
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,244.44,191.07
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,170.86,129.76
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,98.83,65.03
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.91,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.48,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.11,3.76
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,17.61,8.91
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,24.11,14.43
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,31.09,20.31
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,38.07,26.12
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,56.26,41.03
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,74.42,55.68
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,120.14,92.42
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,166.97,129.43
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,191.95,148.47
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,217.89,168.12
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,199.57,153.4
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,179.94,137.71
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,229.47,175.79
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,287.73,219.55
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,149.98,113.62
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.95,5.6
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,118.78,89.28
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,228.21,173.57
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,151.58,114.25
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,76.46,55.45
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,48.9,33.66
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,21.4,11.63
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,38.17,25.16
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,54.95,38.64
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,45.61,31.12
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,36.28,23.63
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,23.24,13.2
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.68
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.94
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,7.42,0.44
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,16.24,5.49
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,28.75,18.84
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,44.74,31.59
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,61.07,45.52
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,78.49,60.23
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,96.12,74.89
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,99.6,77.64
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,102.82,80.11
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,99.44,76.94
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,95.89,73.67
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,100.65,77.2
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,105.41,80.7
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,75.92,56.6
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,46.53,32.56
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,117.07,89.73
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,189.43,147.19
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,184.35,142.87
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,179.14,138.61
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,165.71,127.61
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,152.12,116.54
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,162.88,125.08
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,173.81,133.74
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,111.56,84.26
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,51.23,35.86
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,126.61,96.43
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,206.4,159.36
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,174.71,134.44
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,143.15,109.62
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,180.45,140.04
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,219.25,171.49
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,146.35,113.65
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,76.36,57.1
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,103.42,79.38
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,133.35,103.87
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,115.96,89.96
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,98.53,75.9
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,80.45,61.21
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,62.24,46.12
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,45.59,32.0
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,28.8,17.66
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.24,5.74
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.81,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.87,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.83,7.0
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,24.12,14.52
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,33.42,22.53
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,43.67,31.28
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,53.93,39.93
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,33.42,22.56
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,10.2,2.92
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.42,0.56
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,136.6,107.09
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,271.71,214.38
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,225.25,176.58
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,171.1,132.7
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,127.0,97.26
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,82.97,61.73
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,156.81,120.77
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,233.06,180.34
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,255.31,197.0
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,278.1,214.08
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,241.34,185.56
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,204.2,156.67
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,236.16,181.81
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,268.96,207.29
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,252.86,194.9
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,236.63,182.54
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,382.16,297.59
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,503.65,390.81
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,415.38,323.15
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,314.89,245.64
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,332.4,261.33
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,361.07,285.0
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,366.89,291.99
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,381.78,305.76
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,325.3,261.65
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,282.85,227.83
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,308.37,249.47
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,325.2,262.34
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,238.88,190.16
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,169.46,130.33
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,93.03,57.44
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,17.18,4.86
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,33.51,22.94
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,52.26,37.97
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,72.65,55.07
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,92.55,71.48
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,114.87,89.83
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,147.55,115.83
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,183.97,144.95
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,210.23,166.19
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,236.82,187.35
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,168.81,132.78
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,93.23,71.07
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,99.37,75.82
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,105.55,80.5
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,154.29,119.3
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,204.24,158.35
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,129.99,99.37
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,56.82,40.55
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,83.93,62.42
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,111.55,84.48
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,64.31,46.65
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,17.68,8.82
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,15.81,7.31
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.95,5.79
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,15.81,7.33
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,17.67,8.87
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,33.49,21.87
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,49.33,34.88
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,90.66,68.63
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,135.1,104.64
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,69.36,51.49
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.42,0.51
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.96,0.16
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,16.46,3.48
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,32.67,22.04
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,47.44,29.51
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,90.11,52.74
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,71.4,44.52
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,25.04,15.5
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,29.7,19.36
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,34.36,23.15
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,65.6,49.01
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,96.83,74.49
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,68.89,51.28
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,40.91,28.13
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,82.0,61.63
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,123.54,94.99
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,142.1,109.4
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,160.88,123.9
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,161.61,124.29
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,162.33,124.74
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,213.67,164.92
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,266.65,205.59
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,177.84,136.44
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,90.54,67.29
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,147.4,112.67
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,206.32,158.9
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,158.84,121.64
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,111.94,84.57
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,83.43,61.83
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,55.85,39.67
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,38.13,25.48
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,20.44,11.14
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,23.22,13.47
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,26.0,15.81
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,55.33,40.07
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,86.16,65.56
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,321.89,261.86
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,503.2,403.43
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,433.55,347.39
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,364.93,292.02
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,282.25,223.21
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,207.8,158.98
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,119.72,69.37
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,20.91,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.26,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,18.55,10.02
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,30.64,19.88
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,42.75,30.31
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,55.6,41.29
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,68.51,52.16
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,71.96,54.98
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,75.32,57.66
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,83.73,64.49
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,92.18,71.28
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,98.79,76.53
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,105.43,81.78
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,105.98,82.03
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,106.5,82.3
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,167.52,131.55
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,230.42,181.32
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,187.05,146.43
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,143.18,111.05
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,216.29,169.92
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,302.34,237.85
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,297.21,233.56
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,280.69,220.64
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,308.48,242.76
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,325.53,256.44
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,297.51,234.47
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,256.84,202.53
